ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 00:00,2,0.000,ALERT,213.96,303.28,59.996,1546146004,"201051344000579","174011545737251",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,1212678.4,1212678.4,3209,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146007,57944.00
12/30/2018 00:00,2,0.000,ALERT,212.83,299.97,59.980,1546146004,"201051344001025","174011545737251",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,1197333.0,1197333.0,6947,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146009,57945.00
12/30/2018 00:00,2,0.000,ALERT,212.83,300.87,60.028,1546146004,"201051344001093","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1189257.0,1189257.0,6945,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146010,57946.00
12/30/2018 00:00,2,0.000,ALERT,213.74,302.68,60.017,1546146004,"201051344000458","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1198898.4,1198898.4,3207,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146012,57947.00
12/30/2018 00:00,2,0.000,ALERT,212.83,301.17,60.017,1546146004,"201051344000890","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1193873.1,1193873.1,6890,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146014,57948.00
12/30/2018 00:00,2,0.000,ALERT,213.74,302.68,60.043,1546146004,"201051344000988","174011545737251",0.00,-8.50,0,297.87,304.18,0.0,0.0,0.000,935753.1,935753.1,3217,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146016,57949.00
12/30/2018 00:00,2,0.000,ALERT,213.29,301.77,60.022,1546146004,"201051344000582","174011545737251",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,1173816.2,1173816.2,6884,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546146018,57950.00
12/30/2018 00:00,2,0.000,ALERT,213.96,303.28,60.022,1546146004,"201051344000868","174011545737251",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,1185782.9,1185782.9,30764,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546146019,57951.00
12/30/2018 00:00,2,0.000,ALERT,214.41,303.28,60.022,1546146004,"201051344000576","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1199016.7,1199016.7,3222,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146021,57952.00
12/30/2018 00:00,2,0.000,ALERT,214.19,302.68,60.054,1546146004,"201051344001158","174011545737251",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,1179276.7,1179276.7,3211,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146023,57953.00
12/30/2018 00:00,2,0.000,ALERT,213.06,300.27,60.028,1546146004,"201051344000917","174011545737251",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,1190473.4,1190473.4,6907,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146025,57954.00
12/30/2018 00:00,2,0.000,ALERT,213.29,300.27,60.033,1546146004,"201051344000417","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,966789.2,966789.2,6927,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146027,57955.00
12/30/2018 00:00,2,0.000,ALERT,213.29,300.87,60.028,1546146004,"201051344000685","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1194878.4,1194878.4,6892,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146029,57956.00
12/30/2018 00:00,2,0.000,ALERT,213.06,299.97,60.017,1546146004,"201051344000651","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1188627.1,1188627.1,6903,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146030,57957.00
12/30/2018 00:00,2,0.000,ALERT,213.51,303.28,60.022,1546146004,"201051344000594","174011545737251",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,1203630.6,1203630.6,30708,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146032,57958.00
12/30/2018 00:00,2,0.000,ALERT,214.19,302.68,60.022,1546146004,"201051344000469","174011545737251",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,1187755.3,1187755.3,3210,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146034,57959.00
12/30/2018 00:00,2,0.000,ALERT,213.06,301.17,60.022,1546146004,"201051344000585","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1203372.3,1203372.3,6945,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146036,57960.00
12/30/2018 00:00,2,0.000,ALERT,214.41,302.68,59.996,1546146004,"201051344000853","174011545737251",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,1203517.8,1203517.8,3205,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146038,57961.00
12/30/2018 00:00,2,0.000,ALERT,213.29,301.17,60.054,1546146004,"201051344001145","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1202337.9,1202337.9,6879,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546146039,57962.00
12/30/2018 00:00,2,0.000,ALERT,213.06,300.57,60.022,1546146004,"201051344000438","174011545737251",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,1196287.5,1196287.5,6897,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146041,57963.00
12/30/2018 00:00,2,0.000,ALERT,212.61,300.87,60.022,1546146004,"201051344001135","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1184742.6,1184742.6,6887,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146043,57964.00
12/30/2018 00:00,2,0.000,ALERT,213.74,302.98,60.022,1546146004,"201051344000983","174011545737251",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,1203161.6,1203161.6,3202,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546146045,57965.00
12/30/2018 00:00,2,0.000,ALERT,213.06,300.27,60.022,1546146004,"201051344001203","174011545737251",0.00,-10.00,0,299.07,304.78,0.0,0.0,0.000,1193292.6,1193292.6,6959,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546146047,57966.00
12/30/2018 00:00,2,0.000,ALERT,212.83,301.17,60.028,1546146004,"201051344001230","174011545737251",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,1187957.9,1187957.9,6908,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146049,57967.00
12/30/2018 00:00,2,0.000,ALERT,212.61,300.57,60.049,1546146004,"201051344000646","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1182700.0,1182700.0,6902,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146050,57968.00
12/30/2018 00:00,2,0.000,ALERT,214.19,302.07,60.022,1546146004,"201051344000867","174011545737251",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,1184653.8,1184653.8,30761,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146052,57969.00
12/30/2018 00:00,2,0.000,ALERT,214.64,302.68,60.022,1546146004,"201051344000633","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1183603.3,1183603.3,30779,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146054,57970.00
12/30/2018 00:00,2,0.000,ALERT,212.61,300.87,60.022,1546146004,"201051344000955","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1201403.5,1201403.5,6912,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546146056,57971.00
12/30/2018 00:00,2,0.000,ALERT,213.96,302.07,60.022,1546146004,"201051344000648","174011545737251",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,1191552.8,1191552.8,30735,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146058,57972.00
12/30/2018 00:00,2,0.000,ALERT,214.41,302.68,59.980,1546146004,"201051344000645","174011545737251",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,1195802.7,1195802.7,30754,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146059,57973.00
12/30/2018 00:00,2,0.000,ALERT,213.96,303.28,60.065,1546146004,"201051344000569","174011545737251",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,1212815.6,1212815.6,3058,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546146061,57974.00
12/30/2018 00:15,2,0.000,ALERT,214.19,303.58,60.038,1546146904,"201051344000579","174011545737251",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,1212678.4,1212678.4,3211,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546146907,57975.00
12/30/2018 00:15,2,0.000,ALERT,212.61,300.27,60.043,1546146904,"201051344001025","174011545737251",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,1197333.0,1197333.0,6949,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146909,57976.00
12/30/2018 00:15,2,0.000,ALERT,212.83,300.87,60.043,1546146904,"201051344001093","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1189257.0,1189257.0,6947,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146911,57977.00
12/30/2018 00:15,2,0.000,ALERT,213.96,302.98,60.033,1546146904,"201051344000458","174011545737251",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,1198898.4,1198898.4,3209,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146913,57978.00
12/30/2018 00:15,2,0.000,ALERT,212.83,301.47,60.043,1546146904,"201051344000890","174011545737251",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,1193873.1,1193873.1,6892,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146914,57979.00
12/30/2018 00:15,2,0.000,ALERT,213.96,302.68,60.038,1546146904,"201051344000988","174011545737251",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,935753.1,935753.1,3219,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146916,57980.00
12/30/2018 00:15,2,0.000,ALERT,213.51,302.07,60.049,1546146904,"201051344000582","174011545737251",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,1173816.2,1173816.2,6886,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146918,57981.00
12/30/2018 00:15,2,0.000,ALERT,214.19,303.58,60.043,1546146904,"201051344000868","174011545737251",0.00,-8.50,0,302.07,305.38,0.0,0.0,0.000,1185782.9,1185782.9,30766,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146920,57982.00
12/30/2018 00:15,2,0.000,ALERT,214.64,303.28,60.038,1546146904,"201051344000576","174011545737251",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,1199016.7,1199016.7,3224,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146922,57983.00
12/30/2018 00:15,2,0.000,ALERT,214.19,302.98,60.038,1546146904,"201051344001158","174011545737251",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,1179276.7,1179276.7,3213,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146923,57984.00
12/30/2018 00:15,2,0.000,ALERT,213.06,300.57,60.043,1546146904,"201051344000917","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1190473.4,1190473.4,6909,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146925,57985.00
12/30/2018 00:15,2,0.000,ALERT,213.29,300.57,60.075,1546146904,"201051344000417","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,966789.2,966789.2,6929,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146927,57986.00
12/30/2018 00:15,2,0.000,ALERT,213.29,301.17,60.038,1546146904,"201051344000685","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1194878.4,1194878.4,6894,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146929,57987.00
12/30/2018 00:15,2,0.000,ALERT,213.06,300.57,60.049,1546146904,"201051344000651","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1188627.1,1188627.1,6905,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546146931,57988.00
12/30/2018 00:15,2,0.000,ALERT,213.74,303.28,60.065,1546146904,"201051344000594","174011545737251",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,1203630.6,1203630.6,30710,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146933,57989.00
12/30/2018 00:15,2,0.000,ALERT,214.19,302.98,60.038,1546146904,"201051344000469","174011545737251",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,1187755.3,1187755.3,3212,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146935,57990.00
12/30/2018 00:15,2,0.000,ALERT,213.06,301.17,60.043,1546146904,"201051344000585","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1203372.3,1203372.3,6947,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146937,57991.00
12/30/2018 00:15,2,0.000,ALERT,214.64,302.68,60.038,1546146904,"201051344000853","174011545737251",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,1203517.8,1203517.8,3207,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146939,57992.00
12/30/2018 00:15,2,0.000,ALERT,213.29,301.17,60.043,1546146904,"201051344001145","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1202337.9,1202337.9,6881,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146940,57993.00
12/30/2018 00:15,2,0.000,ALERT,213.06,301.17,60.043,1546146904,"201051344000438","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1196287.5,1196287.5,6899,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146942,57994.00
12/30/2018 00:15,2,0.000,ALERT,212.61,301.17,60.001,1546146904,"201051344001135","174011545737251",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,1184742.6,1184742.6,6889,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146944,57995.00
12/30/2018 00:15,2,0.000,ALERT,214.19,302.98,60.038,1546146904,"201051344000983","174011545737251",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,1203161.6,1203161.6,3204,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546146946,57996.00
12/30/2018 00:15,2,0.000,ALERT,213.06,300.57,60.043,1546146904,"201051344001203","174011545737251",0.00,-10.00,0,298.47,304.78,0.0,0.0,0.000,1193292.6,1193292.6,6961,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146948,57997.00
12/30/2018 00:15,2,0.000,ALERT,213.06,301.47,60.038,1546146904,"201051344001230","174011545737251",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,1187957.9,1187957.9,6910,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146950,57998.00
12/30/2018 00:15,2,0.000,ALERT,212.61,300.87,60.038,1546146904,"201051344000646","174011545737251",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,1182700.0,1182700.0,6904,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146952,57999.00
12/30/2018 00:15,2,0.000,ALERT,214.41,302.37,60.038,1546146904,"201051344000867","174011545737251",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,1184653.8,1184653.8,30763,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146954,58000.00
12/30/2018 00:15,2,0.000,ALERT,214.87,302.68,60.033,1546146904,"201051344000633","174011545737251",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,1183603.3,1183603.3,30781,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146955,58001.00
12/30/2018 00:15,2,0.000,ALERT,212.38,301.17,60.049,1546146904,"201051344000955","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1201403.5,1201403.5,6914,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146957,58002.00
12/30/2018 00:15,2,0.000,ALERT,214.19,302.07,60.038,1546146904,"201051344000648","174011545737251",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,1191552.8,1191552.8,30737,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146959,58003.00
12/30/2018 00:15,2,0.000,ALERT,214.64,302.98,60.033,1546146904,"201051344000645","174011545737251",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,1195802.7,1195802.7,30756,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546146961,58004.00
12/30/2018 00:15,2,0.000,ALERT,214.19,303.28,60.043,1546146904,"201051344000569","174011545737251",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,1212815.6,1212815.6,3060,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546146963,58005.00
12/30/2018 00:30,2,0.000,ALERT,213.74,302.68,60.070,1546147804,"201051344000579","174011545737251",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,1212678.4,1212678.4,3213,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147807,58006.00
12/30/2018 00:30,2,0.000,ALERT,212.83,300.27,60.065,1546147804,"201051344001025","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1197333.0,1197333.0,6951,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147809,58007.00
12/30/2018 00:30,2,0.000,ALERT,212.83,301.17,60.012,1546147804,"201051344001093","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1189257.0,1189257.0,6949,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147811,58008.00
12/30/2018 00:30,2,0.000,ALERT,213.74,302.07,60.028,1546147804,"201051344000458","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1198898.4,1198898.4,3211,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147813,58009.00
12/30/2018 00:30,2,0.000,ALERT,212.83,301.47,60.038,1546147804,"201051344000890","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1193873.1,1193873.1,6894,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147814,58010.00
12/30/2018 00:30,2,0.000,ALERT,213.51,301.77,60.054,1546147804,"201051344000988","174011545737251",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,935753.1,935753.1,3221,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546147816,58011.00
12/30/2018 00:30,2,0.000,ALERT,213.51,302.07,60.033,1546147804,"201051344000582","174011545737251",0.00,-11.00,0,299.97,303.28,0.0,0.0,0.000,1173816.2,1173816.2,6888,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147818,58012.00
12/30/2018 00:30,2,0.000,ALERT,213.74,302.68,60.028,1546147804,"201051344000868","174011545737251",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,1185782.9,1185782.9,30768,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147820,58013.00
12/30/2018 00:30,2,0.000,ALERT,214.19,302.68,59.990,1546147804,"201051344000576","174011545737251",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,1199016.7,1199016.7,3226,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147822,58014.00
12/30/2018 00:30,2,0.000,ALERT,213.96,302.07,60.070,1546147804,"201051344001158","174011545737251",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,1179276.7,1179276.7,3215,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147824,58015.00
12/30/2018 00:30,2,0.000,ALERT,213.06,300.87,60.043,1546147804,"201051344000917","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1190473.4,1190473.4,6911,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147825,58016.00
12/30/2018 00:30,2,0.000,ALERT,213.29,300.87,60.028,1546147804,"201051344000417","174011545737251",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,966789.2,966789.2,6931,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147827,58017.00
12/30/2018 00:30,2,0.000,ALERT,213.29,301.17,60.033,1546147804,"201051344000685","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1194878.4,1194878.4,6896,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147829,58018.00
12/30/2018 00:30,2,0.000,ALERT,213.06,300.57,60.070,1546147804,"201051344000651","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1188627.1,1188627.1,6907,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147831,58019.00
12/30/2018 00:30,2,0.000,ALERT,213.29,302.68,60.022,1546147804,"201051344000594","174011545737251",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,1203630.6,1203630.6,30712,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147833,58020.00
12/30/2018 00:30,2,0.000,ALERT,213.96,302.07,60.022,1546147804,"201051344000469","174011545737251",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,1187755.3,1187755.3,3214,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147834,58021.00
12/30/2018 00:30,2,0.000,ALERT,213.06,301.47,60.033,1546147804,"201051344000585","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1203372.3,1203372.3,6949,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147836,58022.00
12/30/2018 00:30,2,0.000,ALERT,214.19,302.07,59.985,1546147804,"201051344000853","174011545737251",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,1203517.8,1203517.8,3209,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147838,58023.00
12/30/2018 00:30,2,0.000,ALERT,213.29,301.47,60.028,1546147804,"201051344001145","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1202337.9,1202337.9,6883,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147840,58024.00
12/30/2018 00:30,2,0.000,ALERT,213.06,301.17,60.033,1546147804,"201051344000438","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1196287.5,1196287.5,6901,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147842,58025.00
12/30/2018 00:30,2,0.000,ALERT,212.61,301.17,60.033,1546147804,"201051344001135","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1184742.6,1184742.6,6891,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546147844,58026.00
12/30/2018 00:30,2,0.000,ALERT,213.74,302.07,60.065,1546147804,"201051344000983","174011545737251",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,1203161.6,1203161.6,3206,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546147845,58027.00
12/30/2018 00:30,2,0.000,ALERT,213.06,300.57,60.075,1546147804,"201051344001203","174011545737251",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,1193292.6,1193292.6,6963,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546147847,58028.00
12/30/2018 00:30,2,0.000,ALERT,213.06,301.47,60.028,1546147804,"201051344001230","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1187957.9,1187957.9,6912,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147849,58029.00
12/30/2018 00:30,2,0.000,ALERT,212.61,300.87,59.990,1546147804,"201051344000646","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1182700.0,1182700.0,6906,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147851,58030.00
12/30/2018 00:30,2,0.000,ALERT,213.96,301.47,60.028,1546147804,"201051344000867","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1184653.8,1184653.8,30765,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147853,58031.00
12/30/2018 00:30,2,0.000,ALERT,214.41,301.77,59.990,1546147804,"201051344000633","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1183603.3,1183603.3,30783,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147854,58032.00
12/30/2018 00:30,2,0.000,ALERT,212.61,301.17,60.033,1546147804,"201051344000955","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1201403.5,1201403.5,6916,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147856,58033.00
12/30/2018 00:30,2,0.000,ALERT,213.96,301.17,60.028,1546147804,"201051344000648","174011545737251",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,1191552.8,1191552.8,30739,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147858,58034.00
12/30/2018 00:30,2,0.000,ALERT,214.19,302.07,60.006,1546147804,"201051344000645","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1195802.7,1195802.7,30758,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147860,58035.00
12/30/2018 00:30,2,0.000,ALERT,213.74,302.68,60.075,1546147804,"201051344000569","174011545737251",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,1212815.6,1212815.6,3062,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546147862,58036.00
12/30/2018 00:45,2,0.000,ALERT,213.06,302.07,60.017,1546148704,"201051344000579","174011545737251",0.00,-9.00,0,300.57,306.88,0.0,0.0,0.000,1212678.4,1212678.4,3215,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148707,58037.00
12/30/2018 00:45,2,0.000,ALERT,212.83,300.57,60.012,1546148704,"201051344001025","174011545737251",0.00,-10.00,0,298.77,305.08,0.0,0.0,0.000,1197333.0,1197333.0,6953,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148708,58038.00
12/30/2018 00:45,2,0.000,ALERT,212.83,301.47,60.038,1546148704,"201051344001093","174011545737251",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,1189257.0,1189257.0,6951,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148710,58039.00
12/30/2018 00:45,2,0.000,ALERT,213.06,301.47,60.012,1546148704,"201051344000458","174011545737251",0.00,-7.00,0,299.97,306.28,0.0,0.0,0.000,1198898.4,1198898.4,3213,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148712,58040.00
12/30/2018 00:45,2,0.000,ALERT,212.83,301.77,60.012,1546148704,"201051344000890","174011545737251",0.00,-8.50,0,299.97,305.68,0.0,0.0,0.000,1193873.1,1193873.1,6896,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148714,58041.00
12/30/2018 00:45,2,0.000,ALERT,212.83,301.17,60.012,1546148704,"201051344000988","174011545737251",0.00,-8.50,0,297.57,305.98,0.0,0.0,0.000,935753.1,935753.1,3223,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148716,58042.00
12/30/2018 00:45,2,0.000,ALERT,213.51,302.37,59.996,1546148704,"201051344000582","174011545737251",0.00,-10.00,0,300.27,305.98,0.0,0.0,0.000,1173816.2,1173816.2,6890,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148717,58043.00
12/30/2018 00:45,2,0.000,ALERT,213.06,302.07,60.022,1546148704,"201051344000868","174011545737251",0.00,-8.50,0,300.57,307.18,0.0,0.0,0.000,1185782.9,1185782.9,30770,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546148719,58044.00
12/30/2018 00:45,2,0.000,ALERT,213.51,302.07,60.012,1546148704,"201051344000576","174011545737251",0.00,-9.00,0,300.27,306.88,0.0,0.0,0.000,1199016.7,1199016.7,3228,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148721,58045.00
12/30/2018 00:45,2,0.000,ALERT,213.29,301.17,60.012,1546148704,"201051344001158","174011545737251",0.00,-10.00,0,299.67,306.28,0.0,0.0,0.000,1179276.7,1179276.7,3217,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148723,58046.00
12/30/2018 00:45,2,0.000,ALERT,213.29,300.87,60.012,1546148704,"201051344000917","174011545737251",0.00,-7.00,0,298.17,304.48,0.0,0.0,0.000,1190473.4,1190473.4,6913,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546148725,58047.00
12/30/2018 00:45,2,0.000,ALERT,213.29,300.87,60.017,1546148704,"201051344000417","174011545737251",0.00,-9.00,0,298.77,304.78,0.0,0.0,0.000,966789.2,966789.2,6933,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148726,58048.00
12/30/2018 00:45,2,0.000,ALERT,213.29,301.47,60.012,1546148704,"201051344000685","174011545737251",0.00,-9.00,0,299.07,305.38,0.0,0.0,0.000,1194878.4,1194878.4,6898,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546148728,58049.00
12/30/2018 00:45,2,0.000,ALERT,213.06,300.57,60.012,1546148704,"201051344000651","174011545737251",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,1188627.1,1188627.1,6909,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148730,58050.00
12/30/2018 00:45,2,0.000,ALERT,212.83,301.77,60.017,1546148704,"201051344000594","174011545737251",0.00,-10.00,0,299.97,307.18,0.0,0.0,0.000,1203630.6,1203630.6,30714,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148732,58051.00
12/30/2018 00:45,2,0.000,ALERT,213.29,301.47,60.017,1546148704,"201051344000469","174011545737251",0.00,-10.00,0,299.37,306.28,0.0,0.0,0.000,1187755.3,1187755.3,3216,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148734,58052.00
12/30/2018 00:45,2,0.000,ALERT,213.06,301.77,60.006,1546148704,"201051344000585","174011545737251",0.00,-8.50,0,299.07,305.38,0.0,0.0,0.000,1203372.3,1203372.3,6951,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148736,58053.00
12/30/2018 00:45,2,0.000,ALERT,213.74,301.17,60.028,1546148704,"201051344000853","174011545737251",0.00,-10.00,0,299.67,306.28,0.0,0.0,0.000,1203517.8,1203517.8,3211,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148738,58054.00
12/30/2018 00:45,2,0.000,ALERT,213.29,301.47,60.012,1546148704,"201051344001145","174011545737251",0.00,-9.00,0,299.37,305.68,0.0,0.0,0.000,1202337.9,1202337.9,6885,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148740,58055.00
12/30/2018 00:45,2,0.000,ALERT,213.06,301.47,60.006,1546148704,"201051344000438","174011545737251",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,1196287.5,1196287.5,6903,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148742,58056.00
12/30/2018 00:45,2,0.000,ALERT,212.61,301.47,60.012,1546148704,"201051344001135","174011545737251",0.00,-9.00,0,299.37,305.08,0.0,0.0,0.000,1184742.6,1184742.6,6893,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148744,58057.00
12/30/2018 00:45,2,0.000,ALERT,213.06,301.47,60.012,1546148704,"201051344000983","174011545737251",0.00,-8.50,0,299.97,306.28,0.0,0.0,0.000,1203161.6,1203161.6,3208,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546148746,58058.00
12/30/2018 00:45,2,0.000,ALERT,213.06,300.87,60.012,1546148704,"201051344001203","174011545737251",0.00,-10.00,0,299.07,305.98,0.0,0.0,0.000,1193292.6,1193292.6,6965,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546148748,58059.00
12/30/2018 00:45,2,0.000,ALERT,213.06,301.77,60.012,1546148704,"201051344001230","174011545737251",0.00,-9.00,0,299.37,305.68,0.0,0.0,0.000,1187957.9,1187957.9,6914,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148749,58060.00
12/30/2018 00:45,2,0.000,ALERT,212.83,301.47,59.975,1546148704,"201051344000646","174011545737251",0.00,-10.00,0,298.47,305.08,0.0,0.0,0.000,1182700.0,1182700.0,6908,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148751,58061.00
12/30/2018 00:45,2,0.000,ALERT,213.51,300.87,60.017,1546148704,"201051344000867","174011545737251",0.00,-8.00,0,299.37,306.28,0.0,0.0,0.000,1184653.8,1184653.8,30767,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148753,58062.00
12/30/2018 00:45,2,0.000,ALERT,213.96,301.17,60.017,1546148704,"201051344000633","174011545737251",0.00,-9.00,0,298.17,306.58,0.0,0.0,0.000,1183603.3,1183603.3,30785,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148755,58063.00
12/30/2018 00:45,2,0.000,ALERT,212.61,301.47,60.017,1546148704,"201051344000955","174011545737251",0.00,-9.00,0,299.37,305.08,0.0,0.0,0.000,1201403.5,1201403.5,6918,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148757,58064.00
12/30/2018 00:45,2,0.000,ALERT,213.29,300.57,60.012,1546148704,"201051344000648","174011545737251",0.00,-11.00,0,299.37,305.98,0.0,0.0,0.000,1191552.8,1191552.8,30741,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546148759,58065.00
12/30/2018 00:45,2,0.000,ALERT,213.51,301.17,60.012,1546148704,"201051344000645","174011545737251",0.00,-8.50,0,299.97,306.28,0.0,0.0,0.000,1195802.7,1195802.7,30760,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546148760,58066.00
12/30/2018 00:45,2,0.000,ALERT,213.29,301.77,60.017,1546148704,"201051344000569","174011545737251",0.00,-9.00,0,300.57,306.88,0.0,0.0,0.000,1212815.6,1212815.6,3064,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546148762,58067.00
12/30/2018 01:00,2,0.000,ALERT,213.51,302.68,60.012,1546149604,"201051344000579","174011545737251",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,1212678.4,1212678.4,3217,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149607,58068.00
12/30/2018 01:00,2,0.000,ALERT,213.06,300.87,60.006,1546149604,"201051344001025","174011545737251",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,1197333.0,1197333.0,6955,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149609,58069.00
12/30/2018 01:00,2,0.000,ALERT,213.29,301.77,60.017,1546149604,"201051344001093","174011545737251",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,1189257.0,1189257.0,6953,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149611,58070.00
12/30/2018 01:00,2,0.000,ALERT,213.51,302.07,59.996,1546149604,"201051344000458","174011545737251",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,1198898.4,1198898.4,3215,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149613,58071.00
12/30/2018 01:00,2,0.000,ALERT,213.29,302.07,60.012,1546149604,"201051344000890","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1193873.1,1193873.1,6898,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149614,58072.00
12/30/2018 01:00,2,0.000,ALERT,213.29,301.77,60.001,1546149604,"201051344000988","174011545737251",0.00,-9.00,0,296.96,303.58,0.0,0.0,0.000,935753.1,935753.1,3225,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149616,58073.00
12/30/2018 01:00,2,0.000,ALERT,213.74,302.68,60.006,1546149604,"201051344000582","174011545737251",0.00,-10.00,0,300.57,303.88,0.0,0.0,0.000,1173816.2,1173816.2,6892,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546149618,58074.00
12/30/2018 01:00,2,0.000,ALERT,213.51,302.68,60.012,1546149604,"201051344000868","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1185782.9,1185782.9,30772,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546149620,58075.00
12/30/2018 01:00,2,0.000,ALERT,213.96,302.68,60.012,1546149604,"201051344000576","174011545737251",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,1199016.7,1199016.7,3230,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149622,58076.00
12/30/2018 01:00,2,0.000,ALERT,213.74,302.07,60.012,1546149604,"201051344001158","174011545737251",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,1179276.7,1179276.7,3219,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149624,58077.00
12/30/2018 01:00,2,0.000,ALERT,213.51,301.17,60.001,1546149604,"201051344000917","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1190473.4,1190473.4,6915,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546149625,58078.00
12/30/2018 01:00,2,0.000,ALERT,213.51,301.17,60.017,1546149604,"201051344000417","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,966789.2,966789.2,6935,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149627,58079.00
12/30/2018 01:00,2,0.000,ALERT,213.74,301.77,60.028,1546149604,"201051344000685","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1194878.4,1194878.4,6900,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149629,58080.00
12/30/2018 01:00,2,0.000,ALERT,213.51,300.87,60.001,1546149604,"201051344000651","174011545737251",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,1188627.1,1188627.1,6911,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546149631,58081.00
12/30/2018 01:00,2,0.000,ALERT,213.29,302.37,59.996,1546149604,"201051344000594","174011545737251",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,1203630.6,1203630.6,30716,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149633,58082.00
12/30/2018 01:00,2,0.000,ALERT,213.74,302.07,60.012,1546149604,"201051344000469","174011545737251",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,1187755.3,1187755.3,3218,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149634,58083.00
12/30/2018 01:00,2,0.000,ALERT,213.51,301.77,60.033,1546149604,"201051344000585","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1203372.3,1203372.3,6953,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149636,58084.00
12/30/2018 01:00,2,0.000,ALERT,214.19,302.07,60.006,1546149604,"201051344000853","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1203517.8,1203517.8,3213,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149638,58085.00
12/30/2018 01:00,2,0.000,ALERT,213.51,301.77,60.001,1546149604,"201051344001145","174011545737251",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,1202337.9,1202337.9,6887,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149640,58086.00
12/30/2018 01:00,2,0.000,ALERT,213.29,301.77,59.990,1546149604,"201051344000438","174011545737251",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,1196287.5,1196287.5,6905,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149642,58087.00
12/30/2018 01:00,2,0.000,ALERT,213.06,301.77,60.001,1546149604,"201051344001135","174011545737251",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,1184742.6,1184742.6,6895,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546149644,58088.00
