ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 01:00,2,0.000,ALERT,213.51,302.07,60.012,1546149604,"201051344000983","174011545737251",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,1203161.6,1203161.6,3210,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149646,58089.00
12/30/2018 01:00,2,0.000,ALERT,213.29,301.17,60.012,1546149604,"201051344001203","174011545737251",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,1193292.6,1193292.6,6967,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149647,58090.00
12/30/2018 01:00,2,0.000,ALERT,213.29,302.07,60.012,1546149604,"201051344001230","174011545737251",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,1187957.9,1187957.9,6916,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546149649,58091.00
12/30/2018 01:00,2,0.000,ALERT,213.06,301.47,60.012,1546149604,"201051344000646","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1182700.0,1182700.0,6910,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149651,58092.00
12/30/2018 01:00,2,0.000,ALERT,213.74,301.17,60.017,1546149604,"201051344000867","174011545737251",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,1184653.8,1184653.8,30769,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149653,58093.00
12/30/2018 01:00,2,0.000,ALERT,214.19,301.77,60.012,1546149604,"201051344000633","174011545737251",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,1183603.3,1183603.3,30787,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149655,58094.00
12/30/2018 01:00,2,0.000,ALERT,212.83,301.77,60.006,1546149604,"201051344000955","174011545737251",0.00,-10.00,0,299.67,302.98,0.0,0.0,0.000,1201403.5,1201403.5,6920,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149656,58095.00
12/30/2018 01:00,2,0.000,ALERT,213.51,301.17,59.980,1546149604,"201051344000648","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1191552.8,1191552.8,30743,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149658,58096.00
12/30/2018 01:00,2,0.000,ALERT,213.96,301.77,60.012,1546149604,"201051344000645","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1195802.7,1195802.7,30762,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546149660,58097.00
12/30/2018 01:00,2,0.000,ALERT,213.51,302.68,60.012,1546149604,"201051344000569","174011545737251",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,1212815.6,1212815.6,3066,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546149662,58098.00
12/30/2018 01:15,2,0.000,ALERT,213.74,302.37,60.006,1546150504,"201051344000579","174011545737251",0.00,-8.50,0,289.15,304.78,0.0,0.0,0.000,1212678.4,1212678.4,3219,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546150507,58099.00
12/30/2018 01:15,2,0.000,ALERT,213.29,301.17,59.996,1546150504,"201051344001025","174011545737251",0.00,-10.00,0,287.35,304.18,0.0,0.0,0.000,1197333.0,1197333.0,6957,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150508,58100.00
12/30/2018 01:15,2,0.000,ALERT,213.51,302.07,59.996,1546150504,"201051344001093","174011545737251",0.00,-7.00,0,287.95,304.48,0.0,0.0,0.000,1189257.0,1189257.0,6955,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150510,58101.00
12/30/2018 01:15,2,0.000,ALERT,213.51,302.07,60.006,1546150504,"201051344000458","174011545737251",0.00,-6.50,0,288.55,304.78,0.0,0.0,0.000,1198898.4,1198898.4,3217,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150512,58102.00
12/30/2018 01:15,2,0.000,ALERT,213.29,302.37,59.996,1546150504,"201051344000890","174011545737251",0.00,-8.50,0,288.55,304.78,0.0,0.0,0.000,1193873.1,1193873.1,6900,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150514,58103.00
12/30/2018 01:15,2,0.000,ALERT,213.51,301.77,59.996,1546150504,"201051344000988","174011545737251",0.00,-8.50,0,285.84,303.58,0.0,0.0,0.000,935753.1,935753.1,3227,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150516,58104.00
12/30/2018 01:15,2,0.000,ALERT,213.96,302.98,59.996,1546150504,"201051344000582","174011545737251",0.00,-10.00,0,288.85,305.38,0.0,0.0,0.000,1173816.2,1173816.2,6894,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546150517,58105.00
12/30/2018 01:15,2,0.000,ALERT,213.74,302.68,60.001,1546150504,"201051344000868","174011545737251",0.00,-8.50,0,289.15,304.48,0.0,0.0,0.000,1185782.9,1185782.9,30774,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150519,58106.00
12/30/2018 01:15,2,0.000,ALERT,214.19,302.37,60.006,1546150504,"201051344000576","174011545737251",0.00,-9.00,0,288.55,304.18,0.0,0.0,0.000,1199016.7,1199016.7,3232,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150521,58107.00
12/30/2018 01:15,2,0.000,ALERT,213.74,301.77,60.001,1546150504,"201051344001158","174011545737251",0.00,-9.00,0,287.95,303.88,0.0,0.0,0.000,1179276.7,1179276.7,3221,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546150523,58108.00
12/30/2018 01:15,2,0.000,ALERT,213.74,301.47,60.033,1546150504,"201051344000917","174011545737251",0.00,-7.00,0,286.74,303.88,0.0,0.0,0.000,1190473.4,1190473.4,6917,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546150525,58109.00
12/30/2018 01:15,2,0.000,ALERT,213.74,301.47,60.038,1546150504,"201051344000417","174011545737251",0.00,-9.00,0,287.35,303.88,0.0,0.0,0.000,966789.2,966789.2,6937,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150527,58110.00
12/30/2018 01:15,2,0.000,ALERT,213.74,302.07,59.969,1546150504,"201051344000685","174011545737251",0.00,-9.00,0,287.95,304.48,0.0,0.0,0.000,1194878.4,1194878.4,6902,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546150529,58111.00
12/30/2018 01:15,2,0.000,ALERT,213.74,301.17,59.985,1546150504,"201051344000651","174011545737251",0.00,-11.00,0,287.35,303.58,0.0,0.0,0.000,1188627.1,1188627.1,6913,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150530,58112.00
12/30/2018 01:15,2,0.000,ALERT,213.29,302.37,59.980,1546150504,"201051344000594","174011545737251",0.00,-9.00,0,288.25,304.18,0.0,0.0,0.000,1203630.6,1203630.6,30718,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546150532,58113.00
12/30/2018 01:15,2,0.000,ALERT,213.74,301.77,60.001,1546150504,"201051344000469","174011545737251",0.00,-10.00,0,287.65,303.88,0.0,0.0,0.000,1187755.3,1187755.3,3220,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150534,58114.00
12/30/2018 01:15,2,0.000,ALERT,213.74,302.07,60.001,1546150504,"201051344000585","174011545737251",0.00,-8.50,0,287.65,304.48,0.0,0.0,0.000,1203372.3,1203372.3,6955,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150536,58115.00
12/30/2018 01:15,2,0.000,ALERT,214.19,301.77,60.033,1546150504,"201051344000853","174011545737251",0.00,-10.00,0,288.55,304.18,0.0,0.0,0.000,1203517.8,1203517.8,3215,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546150538,58116.00
12/30/2018 01:15,2,0.000,ALERT,213.74,302.07,60.001,1546150504,"201051344001145","174011545737251",0.00,-9.00,0,288.55,304.78,0.0,0.0,0.000,1202337.9,1202337.9,6889,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150540,58117.00
12/30/2018 01:15,2,0.000,ALERT,213.51,302.07,59.996,1546150504,"201051344000438","174011545737251",0.00,-10.00,0,288.25,304.48,0.0,0.0,0.000,1196287.5,1196287.5,6907,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150541,58118.00
12/30/2018 01:15,2,0.000,ALERT,213.06,302.07,59.959,1546150504,"201051344001135","174011545737251",0.00,-9.00,0,288.25,304.18,0.0,0.0,0.000,1184742.6,1184742.6,6897,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150543,58119.00
12/30/2018 01:15,2,0.000,ALERT,213.51,302.07,60.043,1546150504,"201051344000983","174011545737251",0.00,-8.50,0,288.55,304.18,0.0,0.0,0.000,1203161.6,1203161.6,3212,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150545,58120.00
12/30/2018 01:15,2,0.000,ALERT,213.51,301.47,59.996,1546150504,"201051344001203","174011545737251",0.00,-10.00,0,287.65,305.08,0.0,0.0,0.000,1193292.6,1193292.6,6969,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150547,58121.00
12/30/2018 01:15,2,0.000,ALERT,213.51,302.37,60.038,1546150504,"201051344001230","174011545737251",0.00,-9.00,0,288.25,304.78,0.0,0.0,0.000,1187957.9,1187957.9,6918,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150549,58122.00
12/30/2018 01:15,2,0.000,ALERT,213.29,301.77,59.996,1546150504,"201051344000646","174011545737251",0.00,-10.00,0,287.65,304.18,0.0,0.0,0.000,1182700.0,1182700.0,6912,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150551,58123.00
12/30/2018 01:15,2,0.000,ALERT,213.96,301.47,59.980,1546150504,"201051344000867","174011545737251",0.00,-8.00,0,287.65,304.18,0.0,0.0,0.000,1184653.8,1184653.8,30771,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150552,58124.00
12/30/2018 01:15,2,0.000,ALERT,214.41,301.77,60.028,1546150504,"201051344000633","174011545737251",0.00,-9.00,0,287.05,303.58,0.0,0.0,0.000,1183603.3,1183603.3,30789,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150554,58125.00
12/30/2018 01:15,2,0.000,ALERT,213.06,302.07,60.001,1546150504,"201051344000955","174011545737251",0.00,-9.00,0,287.95,304.18,0.0,0.0,0.000,1201403.5,1201403.5,6922,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150556,58126.00
12/30/2018 01:15,2,0.000,ALERT,213.74,301.17,59.990,1546150504,"201051344000648","174011545737251",0.00,-11.00,0,287.65,303.88,0.0,0.0,0.000,1191552.8,1191552.8,30745,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150558,58127.00
12/30/2018 01:15,2,0.000,ALERT,214.19,301.77,60.006,1546150504,"201051344000645","174011545737251",0.00,-8.00,0,288.55,303.88,0.0,0.0,0.000,1195802.7,1195802.7,30764,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150560,58128.00
12/30/2018 01:15,2,0.000,ALERT,213.74,302.37,60.001,1546150504,"201051344000569","174011545737251",0.00,-9.00,0,289.15,304.78,0.0,0.0,0.000,1212815.6,1212815.6,3068,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546150562,58129.00
12/30/2018 01:30,2,0.000,ALERT,213.51,303.28,60.017,1546151405,"201051344000579","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1212678.4,1212678.4,3221,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151408,58130.00
12/30/2018 01:30,2,0.000,ALERT,212.38,299.67,60.006,1546151405,"201051344001025","174011545737251",0.00,-10.00,0,298.47,304.48,0.0,0.0,0.000,1197333.0,1197333.0,6959,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151410,58131.00
12/30/2018 01:30,2,0.000,ALERT,212.61,300.57,60.017,1546151405,"201051344001093","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1189257.0,1189257.0,6957,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151411,58132.00
12/30/2018 01:30,2,0.000,ALERT,213.51,302.68,60.012,1546151405,"201051344000458","174011545737251",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,1198898.4,1198898.4,3219,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151413,58133.00
12/30/2018 01:30,2,0.000,ALERT,212.61,300.87,59.975,1546151405,"201051344000890","174011545737251",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,1193873.1,1193873.1,6902,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151415,58134.00
12/30/2018 01:30,2,0.000,ALERT,213.29,302.37,60.006,1546151405,"201051344000988","174011545737251",0.00,-8.50,0,297.57,303.88,0.0,0.0,0.000,935753.1,935753.1,3229,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546151417,58135.00
12/30/2018 01:30,2,0.000,ALERT,213.06,301.47,60.006,1546151405,"201051344000582","174011545737251",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,1173816.2,1173816.2,6896,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151419,58136.00
12/30/2018 01:30,2,0.000,ALERT,213.51,303.28,60.065,1546151405,"201051344000868","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1185782.9,1185782.9,30776,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151420,58137.00
12/30/2018 01:30,2,0.000,ALERT,213.96,302.98,60.012,1546151405,"201051344000576","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1199016.7,1199016.7,3234,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151422,58138.00
12/30/2018 01:30,2,0.000,ALERT,213.74,302.37,60.012,1546151405,"201051344001158","174011545737251",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,1179276.7,1179276.7,3223,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151424,58139.00
12/30/2018 01:30,2,0.000,ALERT,212.83,300.27,60.001,1546151405,"201051344000917","174011545737251",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,1190473.4,1190473.4,6919,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151426,58140.00
12/30/2018 01:30,2,0.000,ALERT,212.83,299.97,60.006,1546151405,"201051344000417","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,966789.2,966789.2,6939,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151428,58141.00
12/30/2018 01:30,2,0.000,ALERT,213.06,300.57,60.012,1546151405,"201051344000685","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1194878.4,1194878.4,6904,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151430,58142.00
12/30/2018 01:30,2,0.000,ALERT,212.83,299.67,60.012,1546151405,"201051344000651","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1188627.1,1188627.1,6915,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151432,58143.00
12/30/2018 01:30,2,0.000,ALERT,213.29,302.98,60.028,1546151405,"201051344000594","174011545737251",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,1203630.6,1203630.6,30720,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151434,58144.00
12/30/2018 01:30,2,0.000,ALERT,213.74,302.37,60.038,1546151405,"201051344000469","174011545737251",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,1187755.3,1187755.3,3222,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151435,58145.00
12/30/2018 01:30,2,0.000,ALERT,212.83,300.87,60.012,1546151405,"201051344000585","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1203372.3,1203372.3,6957,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151437,58146.00
12/30/2018 01:30,2,0.000,ALERT,214.19,302.37,60.038,1546151405,"201051344000853","174011545737251",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,1203517.8,1203517.8,3217,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151439,58147.00
12/30/2018 01:30,2,0.000,ALERT,213.06,300.87,60.012,1546151405,"201051344001145","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1202337.9,1202337.9,6891,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151441,58148.00
12/30/2018 01:30,2,0.000,ALERT,212.83,300.57,60.028,1546151405,"201051344000438","174011545737251",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,1196287.5,1196287.5,6909,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151443,58149.00
12/30/2018 01:30,2,0.000,ALERT,212.38,300.57,60.006,1546151405,"201051344001135","174011545737251",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,1184742.6,1184742.6,6899,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151445,58150.00
12/30/2018 01:30,2,0.000,ALERT,213.51,302.37,60.006,1546151405,"201051344000983","174011545737251",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,1203161.6,1203161.6,3214,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151446,58151.00
12/30/2018 01:30,2,0.000,ALERT,212.83,299.97,60.006,1546151405,"201051344001203","174011545737251",0.00,-9.00,0,299.07,305.08,0.0,0.0,0.000,1193292.6,1193292.6,6971,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546151448,58152.00
12/30/2018 01:30,2,0.000,ALERT,212.61,300.87,60.001,1546151405,"201051344001230","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1187957.9,1187957.9,6920,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546151450,58153.00
12/30/2018 01:30,2,0.000,ALERT,212.38,300.57,60.012,1546151405,"201051344000646","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1182700.0,1182700.0,6914,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151452,58154.00
12/30/2018 01:30,2,0.000,ALERT,213.96,301.77,60.022,1546151405,"201051344000867","174011545737251",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,1184653.8,1184653.8,30773,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546151454,58155.00
12/30/2018 01:30,2,0.000,ALERT,214.41,302.37,60.006,1546151405,"201051344000633","174011545737251",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,1183603.3,1183603.3,30791,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151455,58156.00
12/30/2018 01:30,2,0.000,ALERT,212.16,300.57,60.006,1546151405,"201051344000955","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1201403.5,1201403.5,6924,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151457,58157.00
12/30/2018 01:30,2,0.000,ALERT,213.74,301.77,59.985,1546151405,"201051344000648","174011545737251",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,1191552.8,1191552.8,30747,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151459,58158.00
12/30/2018 01:30,2,0.000,ALERT,213.96,302.37,60.012,1546151405,"201051344000645","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1195802.7,1195802.7,30766,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546151461,58159.00
12/30/2018 01:30,2,0.000,ALERT,213.74,302.98,60.017,1546151405,"201051344000569","174011545737251",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,1212815.6,1212815.6,3070,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546151463,58160.00
12/30/2018 01:45,2,0.000,ALERT,213.51,302.98,60.006,1546152304,"201051344000579","174011545737251",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,1212678.4,1212678.4,3223,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152307,58161.00
12/30/2018 01:45,2,0.000,ALERT,212.61,299.97,60.006,1546152304,"201051344001025","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1197333.0,1197333.0,6961,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152309,58162.00
12/30/2018 01:45,2,0.000,ALERT,212.83,300.87,60.001,1546152304,"201051344001093","174011545737251",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,1189257.0,1189257.0,6959,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152311,58163.00
12/30/2018 01:45,2,0.000,ALERT,213.51,302.37,60.012,1546152304,"201051344000458","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1198898.4,1198898.4,3221,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152312,58164.00
12/30/2018 01:45,2,0.000,ALERT,212.61,301.17,60.001,1546152304,"201051344000890","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1193873.1,1193873.1,6904,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152314,58165.00
12/30/2018 01:45,2,0.000,ALERT,213.29,302.07,60.006,1546152304,"201051344000988","174011545737251",0.00,-8.50,0,297.87,303.88,0.0,0.0,0.000,935753.1,935753.1,3231,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152316,58166.00
12/30/2018 01:45,2,0.000,ALERT,213.29,301.77,60.006,1546152304,"201051344000582","174011545737251",0.00,-10.00,0,299.67,302.98,0.0,0.0,0.000,1173816.2,1173816.2,6898,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152318,58167.00
12/30/2018 01:45,2,0.000,ALERT,213.51,302.98,60.012,1546152304,"201051344000868","174011545737251",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,1185782.9,1185782.9,30778,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152320,58168.00
12/30/2018 01:45,2,0.000,ALERT,213.96,302.98,59.985,1546152304,"201051344000576","174011545737251",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,1199016.7,1199016.7,3236,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152321,58169.00
12/30/2018 01:45,2,0.000,ALERT,213.74,302.37,60.006,1546152304,"201051344001158","174011545737251",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,1179276.7,1179276.7,3225,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546152323,58170.00
12/30/2018 01:45,2,0.000,ALERT,213.06,300.27,60.001,1546152304,"201051344000917","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,1190473.4,1190473.4,6921,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546152325,58171.00
12/30/2018 01:45,2,0.000,ALERT,213.06,300.27,60.001,1546152304,"201051344000417","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,966789.2,966789.2,6941,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546152327,58172.00
12/30/2018 01:45,2,0.000,ALERT,213.06,300.87,60.033,1546152304,"201051344000685","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,1194878.4,1194878.4,6906,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152329,58173.00
12/30/2018 01:45,2,0.000,ALERT,212.83,300.27,60.001,1546152304,"201051344000651","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1188627.1,1188627.1,6917,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152331,58174.00
12/30/2018 01:45,2,0.000,ALERT,213.29,302.98,60.006,1546152304,"201051344000594","174011545737251",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,1203630.6,1203630.6,30722,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152333,58175.00
12/30/2018 01:45,2,0.000,ALERT,213.74,302.37,60.006,1546152304,"201051344000469","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1187755.3,1187755.3,3224,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546152334,58176.00
12/30/2018 01:45,2,0.000,ALERT,212.83,301.17,60.006,1546152304,"201051344000585","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1203372.3,1203372.3,6959,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152336,58177.00
12/30/2018 01:45,2,0.000,ALERT,213.96,302.37,60.006,1546152304,"201051344000853","174011545737251",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,1203517.8,1203517.8,3219,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152338,58178.00
12/30/2018 01:45,2,0.000,ALERT,213.06,301.17,60.006,1546152304,"201051344001145","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1202337.9,1202337.9,6893,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152340,58179.00
12/30/2018 01:45,2,0.000,ALERT,212.83,300.87,59.985,1546152304,"201051344000438","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1196287.5,1196287.5,6911,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546152342,58180.00
12/30/2018 01:45,2,0.000,ALERT,212.38,300.87,59.964,1546152304,"201051344001135","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1184742.6,1184742.6,6901,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546152344,58181.00
12/30/2018 01:45,2,0.000,ALERT,213.51,302.37,60.022,1546152304,"201051344000983","174011545737251",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,1203161.6,1203161.6,3216,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152346,58182.00
12/30/2018 01:45,2,0.000,ALERT,212.83,300.27,59.964,1546152304,"201051344001203","174011545737251",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,1193292.6,1193292.6,6973,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152347,58183.00
12/30/2018 01:45,2,0.000,ALERT,212.83,301.17,60.001,1546152304,"201051344001230","174011545737251",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,1187957.9,1187957.9,6922,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546152349,58184.00
12/30/2018 01:45,2,0.000,ALERT,212.61,300.87,60.017,1546152304,"201051344000646","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1182700.0,1182700.0,6916,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546152351,58185.00
12/30/2018 01:45,2,0.000,ALERT,213.74,301.77,60.012,1546152304,"201051344000867","174011545737251",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,1184653.8,1184653.8,30775,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546152353,58186.00
12/30/2018 01:45,2,0.000,ALERT,214.19,302.07,60.006,1546152304,"201051344000633","174011545737251",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,1183603.3,1183603.3,30793,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546152355,58187.00
12/30/2018 01:45,2,0.000,ALERT,212.38,300.87,60.006,1546152304,"201051344000955","174011545737251",0.00,-9.00,0,298.77,302.07,0.0,0.0,0.000,1201403.5,1201403.5,6926,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152356,58188.00
12/30/2018 01:45,2,0.000,ALERT,213.51,301.47,60.006,1546152304,"201051344000648","174011545737251",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,1191552.8,1191552.8,30749,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152358,58189.00
12/30/2018 01:45,2,0.000,ALERT,213.96,302.37,60.001,1546152304,"201051344000645","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,1195802.7,1195802.7,30768,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152360,58190.00
12/30/2018 01:45,2,0.000,ALERT,213.51,302.98,60.012,1546152304,"201051344000569","174011545737251",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,1212815.6,1212815.6,3072,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546152362,58191.00
12/30/2018 02:00,2,0.000,ALERT,213.51,302.98,60.028,1546153204,"201051344000579","174011545737251",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,1212678.4,1212678.4,3225,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153207,58192.00
12/30/2018 02:00,2,0.000,ALERT,212.61,299.97,60.022,1546153204,"201051344001025","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1197333.0,1197333.0,6963,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153209,58193.00
12/30/2018 02:00,2,0.000,ALERT,212.83,300.87,60.038,1546153204,"201051344001093","174011545737251",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,1189257.0,1189257.0,6961,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546153211,58194.00
12/30/2018 02:00,2,0.000,ALERT,213.29,302.37,60.033,1546153204,"201051344000458","174011545737251",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,1198898.4,1198898.4,3223,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153213,58195.00
12/30/2018 02:00,2,0.000,ALERT,212.61,301.17,60.022,1546153204,"201051344000890","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1193873.1,1193873.1,6906,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153215,58196.00
12/30/2018 02:00,2,0.000,ALERT,213.29,302.07,60.033,1546153204,"201051344000988","174011545737251",0.00,-8.00,0,297.87,303.88,0.0,0.0,0.000,935753.1,935753.1,3233,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153216,58197.00
12/30/2018 02:00,2,0.000,ALERT,213.29,301.77,60.059,1546153204,"201051344000582","174011545737251",0.00,-10.00,0,299.67,302.98,0.0,0.0,0.000,1173816.2,1173816.2,6900,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153218,58198.00
12/30/2018 02:00,2,0.000,ALERT,213.51,302.98,60.054,1546153204,"201051344000868","174011545737251",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,1185782.9,1185782.9,30780,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153220,58199.00
12/30/2018 02:00,2,0.000,ALERT,213.96,302.98,60.028,1546153204,"201051344000576","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1199016.7,1199016.7,3238,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546153222,58200.00
12/30/2018 02:00,2,0.000,ALERT,213.74,302.37,60.028,1546153204,"201051344001158","174011545737251",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,1179276.7,1179276.7,3227,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153224,58201.00
12/30/2018 02:00,2,0.000,ALERT,213.06,300.27,60.022,1546153204,"201051344000917","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1190473.4,1190473.4,6923,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546153226,58202.00
12/30/2018 02:00,2,0.000,ALERT,213.06,300.27,60.059,1546153204,"201051344000417","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,966789.2,966789.2,6943,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153227,58203.00
12/30/2018 02:00,2,0.000,ALERT,213.06,300.87,60.033,1546153204,"201051344000685","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1194878.4,1194878.4,6908,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153229,58204.00
12/30/2018 02:00,2,0.000,ALERT,212.83,299.97,60.028,1546153204,"201051344000651","174011545737251",0.00,-11.00,0,298.47,301.77,0.0,0.0,0.000,1188627.1,1188627.1,6919,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546153231,58205.00
12/30/2018 02:00,2,0.000,ALERT,213.29,302.98,60.033,1546153204,"201051344000594","174011545737251",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,1203630.6,1203630.6,30724,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153233,58206.00
12/30/2018 02:00,2,0.000,ALERT,213.74,302.37,60.028,1546153204,"201051344000469","174011545737251",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,1187755.3,1187755.3,3226,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153235,58207.00
12/30/2018 02:00,2,0.000,ALERT,212.83,300.87,59.985,1546153204,"201051344000585","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1203372.3,1203372.3,6961,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153236,58208.00
12/30/2018 02:00,2,0.000,ALERT,213.96,302.37,60.001,1546153204,"201051344000853","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1203517.8,1203517.8,3221,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153238,58209.00
12/30/2018 02:00,2,0.000,ALERT,213.06,301.17,60.038,1546153204,"201051344001145","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,1202337.9,1202337.9,6895,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153240,58210.00
12/30/2018 02:00,2,0.000,ALERT,212.83,300.87,60.038,1546153204,"201051344000438","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1196287.5,1196287.5,6913,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153242,58211.00
12/30/2018 02:00,2,0.000,ALERT,212.38,300.87,60.022,1546153204,"201051344001135","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1184742.6,1184742.6,6903,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153244,58212.00
12/30/2018 02:00,2,0.000,ALERT,213.51,302.37,60.028,1546153204,"201051344000983","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1203161.6,1203161.6,3218,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153246,58213.00
12/30/2018 02:00,2,0.000,ALERT,212.83,300.27,60.028,1546153204,"201051344001203","174011545737251",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,1193292.6,1193292.6,6975,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546153247,58214.00
12/30/2018 02:00,2,0.000,ALERT,212.83,301.17,60.022,1546153204,"201051344001230","174011545737251",0.00,-8.50,0,299.37,302.68,0.0,0.0,0.000,1187957.9,1187957.9,6924,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153249,58215.00
12/30/2018 02:00,2,0.000,ALERT,212.61,300.57,60.028,1546153204,"201051344000646","174011545737251",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,1182700.0,1182700.0,6918,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546153251,58216.00
12/30/2018 02:00,2,0.000,ALERT,213.74,301.77,60.038,1546153204,"201051344000867","174011545737251",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,1184653.8,1184653.8,30777,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153253,58217.00
12/30/2018 02:00,2,0.000,ALERT,214.19,302.07,60.028,1546153204,"201051344000633","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1183603.3,1183603.3,30795,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153255,58218.00
12/30/2018 02:00,2,0.000,ALERT,212.38,300.87,60.028,1546153204,"201051344000955","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1201403.5,1201403.5,6928,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153256,58219.00
12/30/2018 02:00,2,0.000,ALERT,213.74,301.47,60.033,1546153204,"201051344000648","174011545737251",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,1191552.8,1191552.8,30751,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153258,58220.00
12/30/2018 02:00,2,0.000,ALERT,213.96,302.07,60.038,1546153204,"201051344000645","174011545737251",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,1195802.7,1195802.7,30770,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153260,58221.00
12/30/2018 02:00,2,0.000,ALERT,213.51,302.68,60.022,1546153204,"201051344000569","174011545737251",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,1212815.6,1212815.6,3074,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546153262,58222.00
12/30/2018 02:15,2,0.000,ALERT,213.74,303.58,60.033,1546154104,"201051344000579","174011545737251",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,1212678.4,1212678.4,3227,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546154107,58223.00
12/30/2018 02:15,2,0.000,ALERT,212.61,299.97,60.049,1546154104,"201051344001025","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1197333.0,1197333.0,6965,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154109,58224.00
12/30/2018 02:15,2,0.000,ALERT,212.83,300.87,60.049,1546154104,"201051344001093","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1189257.0,1189257.0,6963,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154111,58225.00
12/30/2018 02:15,2,0.000,ALERT,213.74,302.98,60.028,1546154104,"201051344000458","174011545737251",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,1198898.4,1198898.4,3225,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546154113,58226.00
12/30/2018 02:15,2,0.000,ALERT,212.61,301.17,60.075,1546154104,"201051344000890","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1193873.1,1193873.1,6908,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154114,58227.00
12/30/2018 02:15,2,0.000,ALERT,213.51,302.68,60.070,1546154104,"201051344000988","174011545737251",0.00,-8.50,0,298.17,304.78,0.0,0.0,0.000,935753.1,935753.1,3235,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154116,58228.00
12/30/2018 02:15,2,0.000,ALERT,213.29,301.77,60.043,1546154104,"201051344000582","174011545737251",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,1173816.2,1173816.2,6902,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154118,58229.00
12/30/2018 02:15,2,0.000,ALERT,213.74,303.58,60.038,1546154104,"201051344000868","174011545737251",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,1185782.9,1185782.9,30782,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154120,58230.00
12/30/2018 02:15,2,0.000,ALERT,214.19,303.58,60.033,1546154104,"201051344000576","174011545737251",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,1199016.7,1199016.7,3240,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546154122,58231.00
12/30/2018 02:15,2,0.000,ALERT,213.96,302.98,60.038,1546154104,"201051344001158","174011545737251",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,1179276.7,1179276.7,3229,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154124,58232.00
12/30/2018 02:15,2,0.000,ALERT,213.06,300.27,60.028,1546154104,"201051344000917","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1190473.4,1190473.4,6925,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154125,58233.00
