ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 02:15,2,0.000,ALERT,213.06,300.27,60.043,1546154104,"201051344000417","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,966789.2,966789.2,6945,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546154127,58234.00
12/30/2018 02:15,2,0.000,ALERT,213.06,300.87,60.070,1546154104,"201051344000685","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1194878.4,1194878.4,6910,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154129,58235.00
12/30/2018 02:15,2,0.000,ALERT,212.83,300.27,60.049,1546154104,"201051344000651","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1188627.1,1188627.1,6921,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546154131,58236.00
12/30/2018 02:15,2,0.000,ALERT,213.51,303.28,60.038,1546154104,"201051344000594","174011545737251",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,1203630.6,1203630.6,30726,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546154133,58237.00
12/30/2018 02:15,2,0.000,ALERT,213.96,302.98,60.049,1546154104,"201051344000469","174011545737251",0.00,-9.00,0,299.67,305.08,0.0,0.0,0.000,1187755.3,1187755.3,3228,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154135,58238.00
12/30/2018 02:15,2,0.000,ALERT,213.06,301.17,60.043,1546154104,"201051344000585","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1203372.3,1203372.3,6963,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154137,58239.00
12/30/2018 02:15,2,0.000,ALERT,214.41,302.98,60.070,1546154104,"201051344000853","174011545737251",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,1203517.8,1203517.8,3223,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546154138,58240.00
12/30/2018 02:15,2,0.000,ALERT,213.06,301.17,60.065,1546154104,"201051344001145","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1202337.9,1202337.9,6897,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154140,58241.00
12/30/2018 02:15,2,0.000,ALERT,212.83,300.87,60.038,1546154104,"201051344000438","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,1196287.5,1196287.5,6915,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154142,58242.00
12/30/2018 02:15,2,0.000,ALERT,212.38,300.87,60.033,1546154104,"201051344001135","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1184742.6,1184742.6,6905,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546154144,58243.00
12/30/2018 02:15,2,0.000,ALERT,213.74,302.98,60.033,1546154104,"201051344000983","174011545737251",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,1203161.6,1203161.6,3220,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154146,58244.00
12/30/2018 02:15,2,0.000,ALERT,212.83,300.57,60.022,1546154104,"201051344001203","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1193292.6,1193292.6,6977,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154148,58245.00
12/30/2018 02:15,2,0.000,ALERT,212.83,301.17,60.043,1546154104,"201051344001230","174011545737251",0.00,-8.50,0,299.67,302.98,0.0,0.0,0.000,1187957.9,1187957.9,6926,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154149,58246.00
12/30/2018 02:15,2,0.000,ALERT,212.61,300.57,60.049,1546154104,"201051344000646","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1182700.0,1182700.0,6920,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546154151,58247.00
12/30/2018 02:15,2,0.000,ALERT,213.96,302.37,60.038,1546154104,"201051344000867","174011545737251",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,1184653.8,1184653.8,30779,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546154153,58248.00
12/30/2018 02:15,2,0.000,ALERT,214.41,302.98,60.038,1546154104,"201051344000633","174011545737251",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,1183603.3,1183603.3,30797,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154155,58249.00
12/30/2018 02:15,2,0.000,ALERT,212.38,300.87,60.070,1546154104,"201051344000955","174011545737251",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,1201403.5,1201403.5,6930,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154157,58250.00
12/30/2018 02:15,2,0.000,ALERT,213.96,302.07,60.038,1546154104,"201051344000648","174011545737251",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,1191552.8,1191552.8,30753,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154158,58251.00
12/30/2018 02:15,2,0.000,ALERT,214.19,302.68,60.049,1546154104,"201051344000645","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1195802.7,1195802.7,30772,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546154160,58252.00
12/30/2018 02:15,2,0.000,ALERT,213.74,303.28,60.038,1546154104,"201051344000569","174011545737251",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,1212815.6,1212815.6,3076,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546154162,58253.00
12/30/2018 02:30,2,0.000,ALERT,213.74,303.58,60.022,1546155004,"201051344000579","174011545737251",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,1212678.4,1212678.4,3229,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155007,58254.00
12/30/2018 02:30,2,0.000,ALERT,212.83,300.57,60.017,1546155004,"201051344001025","174011545737251",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,1197333.0,1197333.0,6967,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155009,58255.00
12/30/2018 02:30,2,0.000,ALERT,213.06,301.47,60.033,1546155004,"201051344001093","174011545737251",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,1189257.0,1189257.0,6965,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155010,58256.00
12/30/2018 02:30,2,0.000,ALERT,213.74,302.98,60.001,1546155004,"201051344000458","174011545737251",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,1198898.4,1198898.4,3227,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155012,58257.00
12/30/2018 02:30,2,0.000,ALERT,213.06,301.77,60.022,1546155004,"201051344000890","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1193873.1,1193873.1,6910,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155014,58258.00
12/30/2018 02:30,2,0.000,ALERT,213.51,302.68,60.022,1546155004,"201051344000988","174011545737251",0.00,-8.00,0,298.17,304.18,0.0,0.0,0.000,935753.1,935753.1,3237,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155016,58259.00
12/30/2018 02:30,2,0.000,ALERT,213.51,302.37,60.033,1546155004,"201051344000582","174011545737251",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,1173816.2,1173816.2,6904,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155018,58260.00
12/30/2018 02:30,2,0.000,ALERT,213.74,303.58,60.022,1546155004,"201051344000868","174011545737251",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,1185782.9,1185782.9,30784,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155020,58261.00
12/30/2018 02:30,2,0.000,ALERT,214.19,303.58,60.022,1546155004,"201051344000576","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1199016.7,1199016.7,3242,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155022,58262.00
12/30/2018 02:30,2,0.000,ALERT,213.96,302.98,60.028,1546155004,"201051344001158","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1179276.7,1179276.7,3231,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155023,58263.00
12/30/2018 02:30,2,0.000,ALERT,213.29,300.87,60.033,1546155004,"201051344000917","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1190473.4,1190473.4,6927,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155025,58264.00
12/30/2018 02:30,2,0.000,ALERT,213.29,300.87,60.033,1546155004,"201051344000417","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,966789.2,966789.2,6947,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155027,58265.00
12/30/2018 02:30,2,0.000,ALERT,213.51,301.17,59.996,1546155004,"201051344000685","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1194878.4,1194878.4,6912,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155029,58266.00
12/30/2018 02:30,2,0.000,ALERT,213.06,300.57,60.028,1546155004,"201051344000651","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1188627.1,1188627.1,6923,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155031,58267.00
12/30/2018 02:30,2,0.000,ALERT,213.51,303.58,60.022,1546155004,"201051344000594","174011545737251",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,1203630.6,1203630.6,30728,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155032,58268.00
12/30/2018 02:30,2,0.000,ALERT,213.96,302.98,60.028,1546155004,"201051344000469","174011545737251",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,1187755.3,1187755.3,3230,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155034,58269.00
12/30/2018 02:30,2,0.000,ALERT,213.29,301.77,60.028,1546155004,"201051344000585","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1203372.3,1203372.3,6965,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155036,58270.00
12/30/2018 02:30,2,0.000,ALERT,214.41,302.98,60.022,1546155004,"201051344000853","174011545737251",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,1203517.8,1203517.8,3225,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155038,58271.00
12/30/2018 02:30,2,0.000,ALERT,213.29,301.47,60.043,1546155004,"201051344001145","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1202337.9,1202337.9,6899,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155040,58272.00
12/30/2018 02:30,2,0.000,ALERT,213.06,301.47,60.033,1546155004,"201051344000438","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1196287.5,1196287.5,6917,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155042,58273.00
12/30/2018 02:30,2,0.000,ALERT,212.61,301.47,60.022,1546155004,"201051344001135","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1184742.6,1184742.6,6907,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155043,58274.00
12/30/2018 02:30,2,0.000,ALERT,213.74,302.98,60.022,1546155004,"201051344000983","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1203161.6,1203161.6,3222,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155045,58275.00
12/30/2018 02:30,2,0.000,ALERT,213.06,300.87,60.028,1546155004,"201051344001203","174011545737251",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,1193292.6,1193292.6,6979,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155047,58276.00
12/30/2018 02:30,2,0.000,ALERT,213.06,301.77,60.033,1546155004,"201051344001230","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1187957.9,1187957.9,6928,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155049,58277.00
12/30/2018 02:30,2,0.000,ALERT,212.83,301.17,60.028,1546155004,"201051344000646","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1182700.0,1182700.0,6922,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155051,58278.00
12/30/2018 02:30,2,0.000,ALERT,214.19,302.37,60.022,1546155004,"201051344000867","174011545737251",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,1184653.8,1184653.8,30781,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155052,58279.00
12/30/2018 02:30,2,0.000,ALERT,214.64,302.68,60.028,1546155004,"201051344000633","174011545737251",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,1183603.3,1183603.3,30799,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155054,58280.00
12/30/2018 02:30,2,0.000,ALERT,212.61,301.17,60.028,1546155004,"201051344000955","174011545737251",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,1201403.5,1201403.5,6932,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155056,58281.00
12/30/2018 02:30,2,0.000,ALERT,213.96,302.37,60.022,1546155004,"201051344000648","174011545737251",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,1191552.8,1191552.8,30755,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155058,58282.00
12/30/2018 02:30,2,0.000,ALERT,214.19,302.98,60.022,1546155004,"201051344000645","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1195802.7,1195802.7,30774,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155060,58283.00
12/30/2018 02:30,2,0.000,ALERT,213.96,303.58,60.028,1546155004,"201051344000569","174011545737251",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,1212815.6,1212815.6,3078,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155062,58284.00
12/30/2018 02:45,2,0.000,ALERT,213.74,303.58,59.964,1546155903,"201051344000579","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1212678.4,1212678.4,3231,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155906,58285.00
12/30/2018 02:45,2,0.000,ALERT,212.61,299.97,60.001,1546155903,"201051344001025","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1197333.0,1197333.0,6969,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155908,58286.00
12/30/2018 02:45,2,0.000,ALERT,212.83,300.87,59.996,1546155903,"201051344001093","174011545737251",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,1189257.0,1189257.0,6967,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155910,58287.00
12/30/2018 02:45,2,0.000,ALERT,213.74,302.98,60.006,1546155903,"201051344000458","174011545737251",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,1198898.4,1198898.4,3229,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155912,58288.00
12/30/2018 02:45,2,0.000,ALERT,212.61,301.17,60.001,1546155903,"201051344000890","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1193873.1,1193873.1,6912,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155914,58289.00
12/30/2018 02:45,2,0.000,ALERT,213.51,302.68,60.006,1546155903,"201051344000988","174011545737251",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,935753.1,935753.1,3239,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155915,58290.00
12/30/2018 02:45,2,0.000,ALERT,213.29,301.77,59.990,1546155903,"201051344000582","174011545737251",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,1173816.2,1173816.2,6906,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155917,58291.00
12/30/2018 02:45,2,0.000,ALERT,213.74,303.58,60.017,1546155903,"201051344000868","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1185782.9,1185782.9,30786,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155919,58292.00
12/30/2018 02:45,2,0.000,ALERT,214.19,303.58,60.012,1546155903,"201051344000576","174011545737251",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,1199016.7,1199016.7,3244,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155921,58293.00
12/30/2018 02:45,2,0.000,ALERT,213.96,302.98,60.006,1546155903,"201051344001158","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1179276.7,1179276.7,3233,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155923,58294.00
12/30/2018 02:45,2,0.000,ALERT,213.06,300.27,60.006,1546155903,"201051344000917","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1190473.4,1190473.4,6929,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155925,58295.00
12/30/2018 02:45,2,0.000,ALERT,213.06,300.27,60.001,1546155903,"201051344000417","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,966789.2,966789.2,6949,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155926,58296.00
12/30/2018 02:45,2,0.000,ALERT,213.06,300.87,60.001,1546155903,"201051344000685","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1194878.4,1194878.4,6914,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155928,58297.00
12/30/2018 02:45,2,0.000,ALERT,212.83,299.97,60.006,1546155903,"201051344000651","174011545737251",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,1188627.1,1188627.1,6925,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155930,58298.00
12/30/2018 02:45,2,0.000,ALERT,213.51,303.28,60.001,1546155903,"201051344000594","174011545737251",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,1203630.6,1203630.6,30730,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155932,58299.00
12/30/2018 02:45,2,0.000,ALERT,213.96,302.98,60.012,1546155903,"201051344000469","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1187755.3,1187755.3,3232,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155934,58300.00
12/30/2018 02:45,2,0.000,ALERT,213.06,301.17,59.975,1546155903,"201051344000585","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1203372.3,1203372.3,6967,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155935,58301.00
12/30/2018 02:45,2,0.000,ALERT,214.19,302.98,60.049,1546155903,"201051344000853","174011545737251",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,1203517.8,1203517.8,3227,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155937,58302.00
12/30/2018 02:45,2,0.000,ALERT,213.06,301.17,59.996,1546155903,"201051344001145","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1202337.9,1202337.9,6901,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155939,58303.00
12/30/2018 02:45,2,0.000,ALERT,212.83,300.87,60.001,1546155903,"201051344000438","174011545737251",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,1196287.5,1196287.5,6919,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155941,58304.00
12/30/2018 02:45,2,0.000,ALERT,212.38,300.87,59.996,1546155903,"201051344001135","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1184742.6,1184742.6,6909,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155943,58305.00
12/30/2018 02:45,2,0.000,ALERT,213.74,302.98,60.001,1546155903,"201051344000983","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1203161.6,1203161.6,3224,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155945,58306.00
12/30/2018 02:45,2,0.000,ALERT,212.83,300.57,60.001,1546155903,"201051344001203","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1193292.6,1193292.6,6981,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155946,58307.00
12/30/2018 02:45,2,0.000,ALERT,212.83,301.17,60.001,1546155903,"201051344001230","174011545737251",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,1187957.9,1187957.9,6930,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155948,58308.00
12/30/2018 02:45,2,0.000,ALERT,212.61,300.57,60.001,1546155903,"201051344000646","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1182700.0,1182700.0,6924,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155950,58309.00
12/30/2018 02:45,2,0.000,ALERT,213.96,302.37,60.043,1546155903,"201051344000867","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1184653.8,1184653.8,30783,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155952,58310.00
12/30/2018 02:45,2,0.000,ALERT,214.41,302.68,60.028,1546155903,"201051344000633","174011545737251",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,1183603.3,1183603.3,30801,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155954,58311.00
12/30/2018 02:45,2,0.000,ALERT,212.38,300.87,60.001,1546155903,"201051344000955","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1201403.5,1201403.5,6934,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155956,58312.00
12/30/2018 02:45,2,0.000,ALERT,213.74,302.07,60.006,1546155903,"201051344000648","174011545737251",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,1191552.8,1191552.8,30757,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155957,58313.00
12/30/2018 02:45,2,0.000,ALERT,214.19,302.98,60.043,1546155903,"201051344000645","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1195802.7,1195802.7,30776,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546155959,58314.00
12/30/2018 02:45,2,0.000,ALERT,213.74,303.28,59.990,1546155903,"201051344000569","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1212815.6,1212815.6,3080,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546155961,58315.00
12/30/2018 03:00,2,0.000,ALERT,213.74,302.68,59.990,1546156804,"201051344000579","174011545737251",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,1212678.4,1212678.4,3233,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156807,58316.00
12/30/2018 03:00,2,0.000,ALERT,212.61,299.67,59.996,1546156804,"201051344001025","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1197333.0,1197333.0,6971,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546156809,58317.00
12/30/2018 03:00,2,0.000,ALERT,212.83,300.27,59.990,1546156804,"201051344001093","174011545737251",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,1189257.0,1189257.0,6969,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156811,58318.00
12/30/2018 03:00,2,0.000,ALERT,213.51,302.07,59.990,1546156804,"201051344000458","174011545737251",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,1198898.4,1198898.4,3231,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156813,58319.00
12/30/2018 03:00,2,0.000,ALERT,212.83,300.87,59.969,1546156804,"201051344000890","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1193873.1,1193873.1,6914,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156815,58320.00
12/30/2018 03:00,2,0.000,ALERT,213.29,302.07,59.996,1546156804,"201051344000988","174011545737251",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,935753.1,935753.1,3241,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546156817,58321.00
12/30/2018 03:00,2,0.000,ALERT,213.29,301.17,59.996,1546156804,"201051344000582","174011545737251",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,1173816.2,1173816.2,6908,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546156819,58322.00
12/30/2018 03:00,2,0.000,ALERT,213.51,302.68,59.996,1546156804,"201051344000868","174011545737251",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,1185782.9,1185782.9,30788,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156821,58323.00
12/30/2018 03:00,2,0.000,ALERT,213.96,302.68,60.017,1546156804,"201051344000576","174011545737251",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,1199016.7,1199016.7,3246,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156822,58324.00
12/30/2018 03:00,2,0.000,ALERT,213.74,302.37,60.038,1546156804,"201051344001158","174011545737251",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,1179276.7,1179276.7,3235,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156824,58325.00
12/30/2018 03:00,2,0.000,ALERT,213.06,299.97,60.033,1546156804,"201051344000917","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1190473.4,1190473.4,6931,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546156826,58326.00
12/30/2018 03:00,2,0.000,ALERT,213.06,299.97,59.996,1546156804,"201051344000417","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,966789.2,966789.2,6951,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546156828,58327.00
12/30/2018 03:00,2,0.000,ALERT,213.06,300.27,59.975,1546156804,"201051344000685","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1194878.4,1194878.4,6916,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156830,58328.00
12/30/2018 03:00,2,0.000,ALERT,212.83,299.67,59.996,1546156804,"201051344000651","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1188627.1,1188627.1,6927,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546156831,58329.00
12/30/2018 03:00,2,0.000,ALERT,213.29,302.68,59.990,1546156804,"201051344000594","174011545737251",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,1203630.6,1203630.6,30732,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546156833,58330.00
12/30/2018 03:00,2,0.000,ALERT,213.74,302.37,60.012,1546156804,"201051344000469","174011545737251",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,1187755.3,1187755.3,3234,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156835,58331.00
12/30/2018 03:00,2,0.000,ALERT,213.06,300.57,59.975,1546156804,"201051344000585","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1203372.3,1203372.3,6969,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156837,58332.00
12/30/2018 03:00,2,0.000,ALERT,214.19,302.07,59.996,1546156804,"201051344000853","174011545737251",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,1203517.8,1203517.8,3229,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546156839,58333.00
12/30/2018 03:00,2,0.000,ALERT,213.06,300.57,59.990,1546156804,"201051344001145","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1202337.9,1202337.9,6903,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156841,58334.00
12/30/2018 03:00,2,0.000,ALERT,212.83,300.27,59.990,1546156804,"201051344000438","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1196287.5,1196287.5,6921,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156842,58335.00
12/30/2018 03:00,2,0.000,ALERT,212.61,300.57,59.990,1546156804,"201051344001135","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1184742.6,1184742.6,6911,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546156844,58336.00
12/30/2018 03:00,2,0.000,ALERT,213.51,302.37,60.001,1546156804,"201051344000983","174011545737251",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,1203161.6,1203161.6,3226,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156846,58337.00
12/30/2018 03:00,2,0.000,ALERT,212.83,299.97,59.985,1546156804,"201051344001203","174011545737251",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,1193292.6,1193292.6,6983,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156848,58338.00
12/30/2018 03:00,2,0.000,ALERT,212.83,300.57,59.996,1546156804,"201051344001230","174011545737251",0.00,-8.00,0,299.37,302.68,0.0,0.0,0.000,1187957.9,1187957.9,6932,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156850,58339.00
12/30/2018 03:00,2,0.000,ALERT,212.61,300.27,60.033,1546156804,"201051344000646","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1182700.0,1182700.0,6926,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156852,58340.00
12/30/2018 03:00,2,0.000,ALERT,213.96,301.77,59.996,1546156804,"201051344000867","174011545737251",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,1184653.8,1184653.8,30785,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156853,58341.00
12/30/2018 03:00,2,0.000,ALERT,214.41,302.07,59.948,1546156804,"201051344000633","174011545737251",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,1183603.3,1183603.3,30803,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546156855,58342.00
12/30/2018 03:00,2,0.000,ALERT,212.38,300.27,59.996,1546156804,"201051344000955","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1201403.5,1201403.5,6936,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156857,58343.00
12/30/2018 03:00,2,0.000,ALERT,213.74,301.47,59.959,1546156804,"201051344000648","174011545737251",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,1191552.8,1191552.8,30759,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156859,58344.00
12/30/2018 03:00,2,0.000,ALERT,213.96,302.07,59.990,1546156804,"201051344000645","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1195802.7,1195802.7,30778,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156861,58345.00
12/30/2018 03:00,2,0.000,ALERT,213.74,302.68,59.996,1546156804,"201051344000569","174011545737251",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,1212815.6,1212815.6,3082,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546156862,58346.00
12/30/2018 03:15,2,0.000,ALERT,213.74,302.68,60.043,1546157704,"201051344000579","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1212678.4,1212678.4,3235,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546157707,58347.00
12/30/2018 03:15,2,0.000,ALERT,212.83,299.97,60.001,1546157704,"201051344001025","174011545737251",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,1197333.0,1197333.0,6973,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157709,58348.00
12/30/2018 03:15,2,0.000,ALERT,213.06,300.87,60.038,1546157704,"201051344001093","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,1189257.0,1189257.0,6971,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157711,58349.00
12/30/2018 03:15,2,0.000,ALERT,213.51,302.07,60.043,1546157704,"201051344000458","174011545737251",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,1198898.4,1198898.4,3233,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157713,58350.00
12/30/2018 03:15,2,0.000,ALERT,212.83,301.17,60.043,1546157704,"201051344000890","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1193873.1,1193873.1,6916,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157715,58351.00
12/30/2018 03:15,2,0.000,ALERT,213.51,301.77,60.043,1546157704,"201051344000988","174011545737251",0.00,-8.00,0,297.87,304.18,0.0,0.0,0.000,935753.1,935753.1,3243,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157716,58352.00
12/30/2018 03:15,2,0.000,ALERT,213.51,301.77,60.043,1546157704,"201051344000582","174011545737251",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,1173816.2,1173816.2,6910,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157718,58353.00
12/30/2018 03:15,2,0.000,ALERT,213.74,302.98,60.038,1546157704,"201051344000868","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1185782.9,1185782.9,30790,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157720,58354.00
12/30/2018 03:15,2,0.000,ALERT,214.19,302.68,60.043,1546157704,"201051344000576","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1199016.7,1199016.7,3248,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157722,58355.00
12/30/2018 03:15,2,0.000,ALERT,213.74,302.07,60.043,1546157704,"201051344001158","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1179276.7,1179276.7,3237,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157724,58356.00
12/30/2018 03:15,2,0.000,ALERT,213.06,300.27,60.049,1546157704,"201051344000917","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1190473.4,1190473.4,6933,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546157725,58357.00
12/30/2018 03:15,2,0.000,ALERT,213.29,300.27,60.001,1546157704,"201051344000417","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,966789.2,966789.2,6953,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157727,58358.00
12/30/2018 03:15,2,0.000,ALERT,213.29,300.87,60.038,1546157704,"201051344000685","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1194878.4,1194878.4,6918,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546157729,58359.00
12/30/2018 03:15,2,0.000,ALERT,213.06,299.97,60.043,1546157704,"201051344000651","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1188627.1,1188627.1,6929,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157731,58360.00
12/30/2018 03:15,2,0.000,ALERT,213.29,302.68,60.049,1546157704,"201051344000594","174011545737251",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,1203630.6,1203630.6,30734,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157733,58361.00
12/30/2018 03:15,2,0.000,ALERT,213.74,302.07,60.043,1546157704,"201051344000469","174011545737251",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,1187755.3,1187755.3,3236,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157735,58362.00
12/30/2018 03:15,2,0.000,ALERT,213.06,301.17,60.043,1546157704,"201051344000585","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1203372.3,1203372.3,6971,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157737,58363.00
12/30/2018 03:15,2,0.000,ALERT,214.19,302.07,60.038,1546157704,"201051344000853","174011545737251",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,1203517.8,1203517.8,3231,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157739,58364.00
12/30/2018 03:15,2,0.000,ALERT,213.29,300.87,60.043,1546157704,"201051344001145","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1202337.9,1202337.9,6905,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546157740,58365.00
12/30/2018 03:15,2,0.000,ALERT,213.06,300.87,60.043,1546157704,"201051344000438","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1196287.5,1196287.5,6923,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157742,58366.00
12/30/2018 03:15,2,0.000,ALERT,212.61,300.87,60.075,1546157704,"201051344001135","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1184742.6,1184742.6,6913,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157744,58367.00
12/30/2018 03:15,2,0.000,ALERT,213.74,302.07,60.043,1546157704,"201051344000983","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1203161.6,1203161.6,3228,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546157746,58368.00
12/30/2018 03:15,2,0.000,ALERT,213.06,300.27,60.043,1546157704,"201051344001203","174011545737251",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,1193292.6,1193292.6,6985,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157748,58369.00
12/30/2018 03:15,2,0.000,ALERT,213.06,301.17,59.996,1546157704,"201051344001230","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1187957.9,1187957.9,6934,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157749,58370.00
12/30/2018 03:15,2,0.000,ALERT,212.83,300.87,60.043,1546157704,"201051344000646","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1182700.0,1182700.0,6928,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157751,58371.00
12/30/2018 03:15,2,0.000,ALERT,213.96,301.47,60.070,1546157704,"201051344000867","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1184653.8,1184653.8,30787,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546157753,58372.00
12/30/2018 03:15,2,0.000,ALERT,214.41,301.77,60.049,1546157704,"201051344000633","174011545737251",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,1183603.3,1183603.3,30805,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157755,58373.00
12/30/2018 03:15,2,0.000,ALERT,212.61,300.87,60.043,1546157704,"201051344000955","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1201403.5,1201403.5,6938,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157757,58374.00
12/30/2018 03:15,2,0.000,ALERT,213.74,301.47,60.059,1546157704,"201051344000648","174011545737251",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,1191552.8,1191552.8,30761,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157758,58375.00
12/30/2018 03:15,2,0.000,ALERT,214.19,302.07,60.038,1546157704,"201051344000645","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1195802.7,1195802.7,30780,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157760,58376.00
12/30/2018 03:15,2,0.000,ALERT,213.74,302.68,60.043,1546157704,"201051344000569","174011545737251",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,1212815.6,1212815.6,3084,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546157762,58377.00
12/30/2018 03:30,2,0.000,ALERT,213.74,302.98,60.028,1546158604,"201051344000579","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1212678.4,1212678.4,3237,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158607,58378.00
