ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 03:30,2,0.000,ALERT,212.61,299.97,60.017,1546158604,"201051344001025","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1197333.0,1197333.0,6975,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158609,58379.00
12/30/2018 03:30,2,0.000,ALERT,212.61,300.57,60.022,1546158604,"201051344001093","174011545737251",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,1189257.0,1189257.0,6973,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158610,58380.00
12/30/2018 03:30,2,0.000,ALERT,213.51,302.07,60.012,1546158604,"201051344000458","174011545737251",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,1198898.4,1198898.4,3235,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546158612,58381.00
12/30/2018 03:30,2,0.000,ALERT,212.61,301.17,59.996,1546158604,"201051344000890","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1193873.1,1193873.1,6918,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158614,58382.00
12/30/2018 03:30,2,0.000,ALERT,213.51,302.07,60.022,1546158604,"201051344000988","174011545737251",0.00,-8.00,0,297.87,304.48,0.0,0.0,0.000,935753.1,935753.1,3245,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158616,58383.00
12/30/2018 03:30,2,0.000,ALERT,213.29,301.47,60.028,1546158604,"201051344000582","174011545737251",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,1173816.2,1173816.2,6912,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158618,58384.00
12/30/2018 03:30,2,0.000,ALERT,213.74,302.98,60.022,1546158604,"201051344000868","174011545737251",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,1185782.9,1185782.9,30792,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546158619,58385.00
12/30/2018 03:30,2,0.000,ALERT,214.19,302.98,60.028,1546158604,"201051344000576","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1199016.7,1199016.7,3250,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546158621,58386.00
12/30/2018 03:30,2,0.000,ALERT,213.96,302.37,60.028,1546158604,"201051344001158","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1179276.7,1179276.7,3239,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546158623,58387.00
12/30/2018 03:30,2,0.000,ALERT,212.83,299.97,60.022,1546158604,"201051344000917","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1190473.4,1190473.4,6935,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158625,58388.00
12/30/2018 03:30,2,0.000,ALERT,212.83,300.27,60.022,1546158604,"201051344000417","174011545737251",0.00,-8.50,0,298.47,301.77,0.0,0.0,0.000,966789.2,966789.2,6955,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158627,58389.00
12/30/2018 03:30,2,0.000,ALERT,213.06,300.57,60.022,1546158604,"201051344000685","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1194878.4,1194878.4,6920,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158629,58390.00
12/30/2018 03:30,2,0.000,ALERT,212.83,299.97,60.065,1546158604,"201051344000651","174011545737251",0.00,-10.00,0,298.47,301.77,0.0,0.0,0.000,1188627.1,1188627.1,6931,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158631,58391.00
12/30/2018 03:30,2,0.000,ALERT,213.29,302.98,60.028,1546158604,"201051344000594","174011545737251",0.00,-9.00,0,299.67,305.08,0.0,0.0,0.000,1203630.6,1203630.6,30736,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546158632,58392.00
12/30/2018 03:30,2,0.000,ALERT,213.74,302.37,60.033,1546158604,"201051344000469","174011545737251",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,1187755.3,1187755.3,3238,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546158634,58393.00
12/30/2018 03:30,2,0.000,ALERT,212.83,300.87,60.033,1546158604,"201051344000585","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1203372.3,1203372.3,6973,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158636,58394.00
12/30/2018 03:30,2,0.000,ALERT,214.19,302.07,60.028,1546158604,"201051344000853","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1203517.8,1203517.8,3233,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158638,58395.00
12/30/2018 03:30,2,0.000,ALERT,213.06,300.87,60.017,1546158604,"201051344001145","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1202337.9,1202337.9,6907,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158640,58396.00
12/30/2018 03:30,2,0.000,ALERT,212.83,300.57,60.028,1546158604,"201051344000438","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1196287.5,1196287.5,6925,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158642,58397.00
12/30/2018 03:30,2,0.000,ALERT,212.38,300.57,60.022,1546158604,"201051344001135","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1184742.6,1184742.6,6915,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158643,58398.00
12/30/2018 03:30,2,0.000,ALERT,213.51,302.37,60.022,1546158604,"201051344000983","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1203161.6,1203161.6,3230,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158645,58399.00
12/30/2018 03:30,2,0.000,ALERT,212.83,300.27,60.033,1546158604,"201051344001203","174011545737251",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,1193292.6,1193292.6,6987,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546158647,58400.00
12/30/2018 03:30,2,0.000,ALERT,212.61,300.87,60.022,1546158604,"201051344001230","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1187957.9,1187957.9,6936,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158649,58401.00
12/30/2018 03:30,2,0.000,ALERT,212.38,300.57,60.022,1546158604,"201051344000646","174011545737251",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,1182700.0,1182700.0,6930,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158651,58402.00
12/30/2018 03:30,2,0.000,ALERT,213.96,301.77,60.028,1546158604,"201051344000867","174011545737251",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,1184653.8,1184653.8,30789,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158652,58403.00
12/30/2018 03:30,2,0.000,ALERT,214.41,302.07,60.028,1546158604,"201051344000633","174011545737251",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,1183603.3,1183603.3,30807,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158654,58404.00
12/30/2018 03:30,2,0.000,ALERT,212.38,300.57,60.033,1546158604,"201051344000955","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1201403.5,1201403.5,6940,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158656,58405.00
12/30/2018 03:30,2,0.000,ALERT,213.74,301.47,60.028,1546158604,"201051344000648","174011545737251",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,1191552.8,1191552.8,30763,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546158658,58406.00
12/30/2018 03:30,2,0.000,ALERT,214.19,302.37,60.022,1546158604,"201051344000645","174011545737251",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,1195802.7,1195802.7,30782,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158660,58407.00
12/30/2018 03:30,2,0.000,ALERT,213.74,302.68,60.022,1546158604,"201051344000569","174011545737251",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,1212815.6,1212815.6,3086,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546158662,58408.00
12/30/2018 03:45,2,0.000,ALERT,213.74,302.98,60.043,1546159504,"201051344000579","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1212678.4,1212678.4,3239,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159507,58409.00
12/30/2018 03:45,2,0.000,ALERT,212.61,299.97,60.033,1546159504,"201051344001025","174011545737251",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,1197333.0,1197333.0,6977,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546159508,58410.00
12/30/2018 03:45,2,0.000,ALERT,212.83,300.57,60.028,1546159504,"201051344001093","174011545737251",0.00,-6.50,0,298.77,302.07,0.0,0.0,0.000,1189257.0,1189257.0,6975,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159510,58411.00
12/30/2018 03:45,2,0.000,ALERT,213.51,302.37,60.038,1546159504,"201051344000458","174011545737251",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,1198898.4,1198898.4,3237,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159512,58412.00
12/30/2018 03:45,2,0.000,ALERT,212.61,301.17,60.070,1546159504,"201051344000890","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1193873.1,1193873.1,6920,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546159514,58413.00
12/30/2018 03:45,2,0.000,ALERT,213.51,302.07,60.028,1546159504,"201051344000988","174011545737251",0.00,-8.00,0,297.87,304.48,0.0,0.0,0.000,935753.1,935753.1,3247,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159516,58414.00
12/30/2018 03:45,2,0.000,ALERT,213.29,301.77,60.022,1546159504,"201051344000582","174011545737251",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,1173816.2,1173816.2,6914,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159518,58415.00
12/30/2018 03:45,2,0.000,ALERT,213.51,302.98,60.054,1546159504,"201051344000868","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1185782.9,1185782.9,30794,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159519,58416.00
12/30/2018 03:45,2,0.000,ALERT,214.19,302.98,60.022,1546159504,"201051344000576","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1199016.7,1199016.7,3252,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159521,58417.00
12/30/2018 03:45,2,0.000,ALERT,213.74,302.37,60.033,1546159504,"201051344001158","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1179276.7,1179276.7,3241,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159523,58418.00
12/30/2018 03:45,2,0.000,ALERT,213.06,300.27,60.033,1546159504,"201051344000917","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1190473.4,1190473.4,6937,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159525,58419.00
12/30/2018 03:45,2,0.000,ALERT,213.06,300.27,60.033,1546159504,"201051344000417","174011545737251",0.00,-8.50,0,298.47,301.77,0.0,0.0,0.000,966789.2,966789.2,6957,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159527,58420.00
12/30/2018 03:45,2,0.000,ALERT,213.06,300.87,60.017,1546159504,"201051344000685","174011545737251",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,1194878.4,1194878.4,6922,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159529,58421.00
12/30/2018 03:45,2,0.000,ALERT,213.06,300.27,60.033,1546159504,"201051344000651","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1188627.1,1188627.1,6933,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159531,58422.00
12/30/2018 03:45,2,0.000,ALERT,213.29,302.98,60.028,1546159504,"201051344000594","174011545737251",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,1203630.6,1203630.6,30738,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546159532,58423.00
12/30/2018 03:45,2,0.000,ALERT,213.74,302.37,60.028,1546159504,"201051344000469","174011545737251",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,1187755.3,1187755.3,3240,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159534,58424.00
12/30/2018 03:45,2,0.000,ALERT,213.06,300.87,60.054,1546159504,"201051344000585","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1203372.3,1203372.3,6975,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546159536,58425.00
12/30/2018 03:45,2,0.000,ALERT,214.19,302.37,60.033,1546159504,"201051344000853","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1203517.8,1203517.8,3235,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159538,58426.00
12/30/2018 03:45,2,0.000,ALERT,213.06,300.87,60.043,1546159504,"201051344001145","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1202337.9,1202337.9,6909,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159540,58427.00
12/30/2018 03:45,2,0.000,ALERT,212.83,300.87,59.990,1546159504,"201051344000438","174011545737251",0.00,-9.00,0,299.07,302.37,0.0,0.0,0.000,1196287.5,1196287.5,6927,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159541,58428.00
12/30/2018 03:45,2,0.000,ALERT,212.61,300.87,60.017,1546159504,"201051344001135","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1184742.6,1184742.6,6917,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159543,58429.00
12/30/2018 03:45,2,0.000,ALERT,213.51,302.37,60.033,1546159504,"201051344000983","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1203161.6,1203161.6,3232,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159545,58430.00
12/30/2018 03:45,2,0.000,ALERT,212.83,300.27,60.065,1546159504,"201051344001203","174011545737251",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,1193292.6,1193292.6,6989,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546159547,58431.00
12/30/2018 03:45,2,0.000,ALERT,212.83,301.17,60.033,1546159504,"201051344001230","174011545737251",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,1187957.9,1187957.9,6938,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159549,58432.00
12/30/2018 03:45,2,0.000,ALERT,212.61,300.57,60.065,1546159504,"201051344000646","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1182700.0,1182700.0,6932,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546159551,58433.00
12/30/2018 03:45,2,0.000,ALERT,213.96,301.77,60.033,1546159504,"201051344000867","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1184653.8,1184653.8,30791,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159552,58434.00
12/30/2018 03:45,2,0.000,ALERT,214.41,302.07,60.033,1546159504,"201051344000633","174011545737251",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,1183603.3,1183603.3,30809,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159554,58435.00
12/30/2018 03:45,2,0.000,ALERT,212.38,300.87,60.033,1546159504,"201051344000955","174011545737251",0.00,-8.50,0,298.77,302.07,0.0,0.0,0.000,1201403.5,1201403.5,6942,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159556,58436.00
12/30/2018 03:45,2,0.000,ALERT,213.74,301.47,60.038,1546159504,"201051344000648","174011545737251",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,1191552.8,1191552.8,30765,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546159558,58437.00
12/30/2018 03:45,2,0.000,ALERT,214.19,302.37,60.033,1546159504,"201051344000645","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1195802.7,1195802.7,30784,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546159560,58438.00
12/30/2018 03:45,2,0.000,ALERT,213.74,302.68,60.033,1546159504,"201051344000569","174011545737251",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,1212815.6,1212815.6,3088,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546159561,58439.00
12/30/2018 04:00,2,0.000,ALERT,213.51,302.68,60.006,1546160404,"201051344000579","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1212678.4,1212678.4,3241,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546160407,58440.00
12/30/2018 04:00,2,0.000,ALERT,212.61,299.67,60.001,1546160404,"201051344001025","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1197333.0,1197333.0,6979,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546160409,58441.00
12/30/2018 04:00,2,0.000,ALERT,212.83,300.57,60.043,1546160404,"201051344001093","174011545737251",0.00,-6.50,0,298.77,302.07,0.0,0.0,0.000,1189257.0,1189257.0,6977,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160410,58442.00
12/30/2018 04:00,2,0.000,ALERT,213.51,302.07,60.006,1546160404,"201051344000458","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1198898.4,1198898.4,3239,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160412,58443.00
12/30/2018 04:00,2,0.000,ALERT,212.61,300.87,60.001,1546160404,"201051344000890","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1193873.1,1193873.1,6922,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160414,58444.00
12/30/2018 04:00,2,0.000,ALERT,213.29,301.77,60.006,1546160404,"201051344000988","174011545737251",0.00,-8.00,0,297.87,304.18,0.0,0.0,0.000,935753.1,935753.1,3249,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546160416,58445.00
12/30/2018 04:00,2,0.000,ALERT,213.29,301.47,59.980,1546160404,"201051344000582","174011545737251",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,1173816.2,1173816.2,6916,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546160418,58446.00
12/30/2018 04:00,2,0.000,ALERT,213.51,302.68,60.006,1546160404,"201051344000868","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1185782.9,1185782.9,30796,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546160419,58447.00
12/30/2018 04:00,2,0.000,ALERT,213.96,302.68,60.028,1546160404,"201051344000576","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1199016.7,1199016.7,3254,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160421,58448.00
12/30/2018 04:00,2,0.000,ALERT,213.74,302.07,60.012,1546160404,"201051344001158","174011545737251",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,1179276.7,1179276.7,3243,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160423,58449.00
12/30/2018 04:00,2,0.000,ALERT,213.06,300.27,59.996,1546160404,"201051344000917","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1190473.4,1190473.4,6939,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160425,58450.00
12/30/2018 04:00,2,0.000,ALERT,213.06,300.27,60.001,1546160404,"201051344000417","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,966789.2,966789.2,6959,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160427,58451.00
12/30/2018 04:00,2,0.000,ALERT,213.06,300.57,60.043,1546160404,"201051344000685","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1194878.4,1194878.4,6924,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160429,58452.00
12/30/2018 04:00,2,0.000,ALERT,212.83,299.97,59.996,1546160404,"201051344000651","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1188627.1,1188627.1,6935,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160430,58453.00
12/30/2018 04:00,2,0.000,ALERT,213.29,302.68,60.012,1546160404,"201051344000594","174011545737251",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,1203630.6,1203630.6,30740,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160432,58454.00
12/30/2018 04:00,2,0.000,ALERT,213.74,302.07,60.028,1546160404,"201051344000469","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1187755.3,1187755.3,3242,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160434,58455.00
12/30/2018 04:00,2,0.000,ALERT,212.83,300.87,60.006,1546160404,"201051344000585","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1203372.3,1203372.3,6977,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160436,58456.00
12/30/2018 04:00,2,0.000,ALERT,214.19,302.07,60.006,1546160404,"201051344000853","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1203517.8,1203517.8,3237,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546160438,58457.00
12/30/2018 04:00,2,0.000,ALERT,213.06,300.87,60.006,1546160404,"201051344001145","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1202337.9,1202337.9,6911,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160440,58458.00
12/30/2018 04:00,2,0.000,ALERT,212.83,300.57,60.049,1546160404,"201051344000438","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1196287.5,1196287.5,6929,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160442,58459.00
12/30/2018 04:00,2,0.000,ALERT,212.61,300.57,60.028,1546160404,"201051344001135","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1184742.6,1184742.6,6919,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160444,58460.00
12/30/2018 04:00,2,0.000,ALERT,213.51,302.07,60.012,1546160404,"201051344000983","174011545737251",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,1203161.6,1203161.6,3234,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160445,58461.00
12/30/2018 04:00,2,0.000,ALERT,212.83,299.97,59.980,1546160404,"201051344001203","174011545737251",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,1193292.6,1193292.6,6991,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160447,58462.00
12/30/2018 04:00,2,0.000,ALERT,212.83,300.87,60.001,1546160404,"201051344001230","174011545737251",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,1187957.9,1187957.9,6940,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160449,58463.00
12/30/2018 04:00,2,0.000,ALERT,212.61,300.57,60.006,1546160404,"201051344000646","174011545737251",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,1182700.0,1182700.0,6934,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160451,58464.00
12/30/2018 04:00,2,0.000,ALERT,213.96,301.47,60.006,1546160404,"201051344000867","174011545737251",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,1184653.8,1184653.8,30793,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160453,58465.00
12/30/2018 04:00,2,0.000,ALERT,214.41,301.77,60.006,1546160404,"201051344000633","174011545737251",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,1183603.3,1183603.3,30811,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160454,58466.00
12/30/2018 04:00,2,0.000,ALERT,212.38,300.57,60.001,1546160404,"201051344000955","174011545737251",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,1201403.5,1201403.5,6944,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160456,58467.00
12/30/2018 04:00,2,0.000,ALERT,213.74,301.17,60.001,1546160404,"201051344000648","174011545737251",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,1191552.8,1191552.8,30767,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160458,58468.00
12/30/2018 04:00,2,0.000,ALERT,213.96,302.07,60.006,1546160404,"201051344000645","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1195802.7,1195802.7,30786,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160460,58469.00
12/30/2018 04:00,2,0.000,ALERT,213.74,302.68,60.022,1546160404,"201051344000569","174011545737251",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,1212815.6,1212815.6,3090,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546160462,58470.00
12/30/2018 04:15,2,0.000,ALERT,213.51,302.37,59.969,1546161304,"201051344000579","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1212678.4,1212678.4,3243,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161306,58471.00
12/30/2018 04:15,2,0.000,ALERT,212.61,299.37,59.990,1546161304,"201051344001025","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1197333.0,1197333.0,6981,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546161308,58472.00
12/30/2018 04:15,2,0.000,ALERT,212.61,300.27,60.006,1546161304,"201051344001093","174011545737251",0.00,-6.50,0,298.77,302.07,0.0,0.0,0.000,1189257.0,1189257.0,6979,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161310,58473.00
12/30/2018 04:15,2,0.000,ALERT,213.29,301.77,60.012,1546161304,"201051344000458","174011545737251",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,1198898.4,1198898.4,3241,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161312,58474.00
12/30/2018 04:15,2,0.000,ALERT,212.61,300.57,59.990,1546161304,"201051344000890","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1193873.1,1193873.1,6924,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161314,58475.00
12/30/2018 04:15,2,0.000,ALERT,213.29,301.47,60.001,1546161304,"201051344000988","174011545737251",0.00,-8.00,0,297.57,303.58,0.0,0.0,0.000,935753.1,935753.1,3251,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546161316,58476.00
12/30/2018 04:15,2,0.000,ALERT,213.29,301.17,60.017,1546161304,"201051344000582","174011545737251",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,1173816.2,1173816.2,6918,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161317,58477.00
12/30/2018 04:15,2,0.000,ALERT,213.51,302.37,60.012,1546161304,"201051344000868","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1185782.9,1185782.9,30798,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161319,58478.00
12/30/2018 04:15,2,0.000,ALERT,213.96,302.07,60.001,1546161304,"201051344000576","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1199016.7,1199016.7,3256,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161321,58479.00
12/30/2018 04:15,2,0.000,ALERT,213.74,301.77,60.038,1546161304,"201051344001158","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1179276.7,1179276.7,3245,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161323,58480.00
12/30/2018 04:15,2,0.000,ALERT,212.83,299.67,59.996,1546161304,"201051344000917","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1190473.4,1190473.4,6941,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546161325,58481.00
12/30/2018 04:15,2,0.000,ALERT,213.06,299.67,60.012,1546161304,"201051344000417","174011545737251",0.00,-8.50,0,298.47,301.77,0.0,0.0,0.000,966789.2,966789.2,6961,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161327,58482.00
12/30/2018 04:15,2,0.000,ALERT,213.06,300.27,60.012,1546161304,"201051344000685","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1194878.4,1194878.4,6926,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546161328,58483.00
12/30/2018 04:15,2,0.000,ALERT,212.83,299.37,60.006,1546161304,"201051344000651","174011545737251",0.00,-10.00,0,298.47,301.77,0.0,0.0,0.000,1188627.1,1188627.1,6937,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161330,58484.00
12/30/2018 04:15,2,0.000,ALERT,213.06,302.07,60.012,1546161304,"201051344000594","174011545737251",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,1203630.6,1203630.6,30742,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161332,58485.00
12/30/2018 04:15,2,0.000,ALERT,213.74,301.77,60.012,1546161304,"201051344000469","174011545737251",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,1187755.3,1187755.3,3244,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546161334,58486.00
12/30/2018 04:15,2,0.000,ALERT,212.83,300.57,60.006,1546161304,"201051344000585","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1203372.3,1203372.3,6979,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161336,58487.00
12/30/2018 04:15,2,0.000,ALERT,213.96,301.47,60.022,1546161304,"201051344000853","174011545737251",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,1203517.8,1203517.8,3239,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546161338,58488.00
12/30/2018 04:15,2,0.000,ALERT,213.06,300.57,60.006,1546161304,"201051344001145","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1202337.9,1202337.9,6913,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161340,58489.00
12/30/2018 04:15,2,0.000,ALERT,212.83,300.27,60.006,1546161304,"201051344000438","174011545737251",0.00,-9.00,0,299.07,302.37,0.0,0.0,0.000,1196287.5,1196287.5,6931,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546161341,58490.00
12/30/2018 04:15,2,0.000,ALERT,212.38,300.27,60.006,1546161304,"201051344001135","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1184742.6,1184742.6,6921,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161343,58491.00
12/30/2018 04:15,2,0.000,ALERT,213.51,301.77,60.012,1546161304,"201051344000983","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1203161.6,1203161.6,3236,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161345,58492.00
12/30/2018 04:15,2,0.000,ALERT,212.83,299.67,60.017,1546161304,"201051344001203","174011545737251",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,1193292.6,1193292.6,6993,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161347,58493.00
12/30/2018 04:15,2,0.000,ALERT,212.61,300.57,60.028,1546161304,"201051344001230","174011545737251",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,1187957.9,1187957.9,6942,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161349,58494.00
12/30/2018 04:15,2,0.000,ALERT,212.38,299.97,60.012,1546161304,"201051344000646","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1182700.0,1182700.0,6936,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546161350,58495.00
12/30/2018 04:15,2,0.000,ALERT,213.74,301.17,60.017,1546161304,"201051344000867","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1184653.8,1184653.8,30795,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161352,58496.00
12/30/2018 04:15,2,0.000,ALERT,214.19,301.47,59.985,1546161304,"201051344000633","174011545737251",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,1183603.3,1183603.3,30813,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161354,58497.00
12/30/2018 04:15,2,0.000,ALERT,212.38,300.27,60.006,1546161304,"201051344000955","174011545737251",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,1201403.5,1201403.5,6946,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161356,58498.00
12/30/2018 04:15,2,0.000,ALERT,213.51,300.87,60.006,1546161304,"201051344000648","174011545737251",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,1191552.8,1191552.8,30769,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546161358,58499.00
12/30/2018 04:15,2,0.000,ALERT,213.96,301.47,60.017,1546161304,"201051344000645","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1195802.7,1195802.7,30788,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161360,58500.00
12/30/2018 04:15,2,0.000,ALERT,213.51,302.07,60.001,1546161304,"201051344000569","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1212815.6,1212815.6,3092,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546161362,58501.00
12/30/2018 04:30,2,0.000,ALERT,213.51,302.68,60.006,1546162204,"201051344000579","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,1212678.4,1212678.4,3245,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162207,58502.00
12/30/2018 04:30,2,0.000,ALERT,212.61,299.67,60.017,1546162204,"201051344001025","174011545737251",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,1197333.0,1197333.0,6983,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162209,58503.00
12/30/2018 04:30,2,0.000,ALERT,212.83,300.27,59.964,1546162204,"201051344001093","174011545737251",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,1189257.0,1189257.0,6981,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162211,58504.00
12/30/2018 04:30,2,0.000,ALERT,213.29,302.07,60.012,1546162204,"201051344000458","174011545737251",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,1198898.4,1198898.4,3243,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162213,58505.00
12/30/2018 04:30,2,0.000,ALERT,212.61,300.87,60.017,1546162204,"201051344000890","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1193873.1,1193873.1,6926,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162215,58506.00
12/30/2018 04:30,2,0.000,ALERT,213.29,301.77,60.017,1546162204,"201051344000988","174011545737251",0.00,-8.00,0,296.96,303.88,0.0,0.0,0.000,935753.1,935753.1,3253,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546162216,58507.00
12/30/2018 04:30,2,0.000,ALERT,213.29,301.47,60.065,1546162204,"201051344000582","174011545737251",0.00,-9.00,0,299.07,302.37,0.0,0.0,0.000,1173816.2,1173816.2,6920,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162218,58508.00
12/30/2018 04:30,2,0.000,ALERT,213.51,302.68,60.017,1546162204,"201051344000868","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1185782.9,1185782.9,30800,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162220,58509.00
12/30/2018 04:30,2,0.000,ALERT,213.96,302.68,59.996,1546162204,"201051344000576","174011545737251",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,1199016.7,1199016.7,3258,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162222,58510.00
12/30/2018 04:30,2,0.000,ALERT,213.51,302.07,60.006,1546162204,"201051344001158","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1179276.7,1179276.7,3247,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546162224,58511.00
12/30/2018 04:30,2,0.000,ALERT,212.83,299.97,60.017,1546162204,"201051344000917","174011545737251",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,1190473.4,1190473.4,6943,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546162226,58512.00
12/30/2018 04:30,2,0.000,ALERT,213.06,299.97,60.017,1546162204,"201051344000417","174011545737251",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,966789.2,966789.2,6963,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162228,58513.00
12/30/2018 04:30,2,0.000,ALERT,213.06,300.27,60.012,1546162204,"201051344000685","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1194878.4,1194878.4,6928,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546162229,58514.00
12/30/2018 04:30,2,0.000,ALERT,212.83,299.67,60.017,1546162204,"201051344000651","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1188627.1,1188627.1,6939,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162231,58515.00
12/30/2018 04:30,2,0.000,ALERT,213.06,302.68,60.012,1546162204,"201051344000594","174011545737251",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,1203630.6,1203630.6,30744,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546162234,58516.00
12/30/2018 04:30,2,0.000,ALERT,213.51,302.07,60.012,1546162204,"201051344000469","174011545737251",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,1187755.3,1187755.3,3246,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546162235,58517.00
12/30/2018 04:30,2,0.000,ALERT,212.83,300.57,60.022,1546162204,"201051344000585","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1203372.3,1203372.3,6981,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162237,58518.00
12/30/2018 04:30,2,0.000,ALERT,213.96,301.77,60.012,1546162204,"201051344000853","174011545737251",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,1203517.8,1203517.8,3241,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162239,58519.00
12/30/2018 04:30,2,0.000,ALERT,213.06,300.57,60.012,1546162204,"201051344001145","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1202337.9,1202337.9,6915,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546162241,58520.00
12/30/2018 04:30,2,0.000,ALERT,212.83,300.57,60.012,1546162204,"201051344000438","174011545737251",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,1196287.5,1196287.5,6933,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162243,58521.00
12/30/2018 04:30,2,0.000,ALERT,212.38,300.57,60.017,1546162204,"201051344001135","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1184742.6,1184742.6,6923,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162245,58522.00
12/30/2018 04:30,2,0.000,ALERT,213.51,302.07,60.012,1546162204,"201051344000983","174011545737251",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,1203161.6,1203161.6,3238,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162246,58523.00
