ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 04:30,2,0.000,ALERT,212.83,299.97,60.017,1546162204,"201051344001203","174011545737251",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,1193292.6,1193292.6,6995,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162248,58524.00
12/30/2018 04:30,2,0.000,ALERT,212.83,300.87,60.038,1546162204,"201051344001230","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,1187957.9,1187957.9,6944,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162250,58525.00
12/30/2018 04:30,2,0.000,ALERT,212.61,300.27,60.017,1546162204,"201051344000646","174011545737251",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,1182700.0,1182700.0,6938,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546162252,58526.00
12/30/2018 04:30,2,0.000,ALERT,213.74,301.47,60.012,1546162204,"201051344000867","174011545737251",0.00,-7.00,0,298.77,304.48,0.0,0.0,0.000,1184653.8,1184653.8,30797,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162254,58527.00
12/30/2018 04:30,2,0.000,ALERT,214.19,301.77,60.006,1546162204,"201051344000633","174011545737251",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,1183603.3,1183603.3,30815,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162255,58528.00
12/30/2018 04:30,2,0.000,ALERT,212.38,300.27,60.017,1546162204,"201051344000955","174011545737251",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,1201403.5,1201403.5,6948,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162257,58529.00
12/30/2018 04:30,2,0.000,ALERT,213.51,301.17,59.985,1546162204,"201051344000648","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1191552.8,1191552.8,30771,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162259,58530.00
12/30/2018 04:30,2,0.000,ALERT,213.96,301.77,60.017,1546162204,"201051344000645","174011545737251",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,1195802.7,1195802.7,30790,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162261,58531.00
12/30/2018 04:30,2,0.000,ALERT,213.51,302.37,59.996,1546162204,"201051344000569","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,1212815.6,1212815.6,3094,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546162263,58532.00
12/30/2018 04:45,2,0.000,ALERT,213.74,302.68,59.996,1546163104,"201051344000579","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1212678.4,1212678.4,3247,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163107,58533.00
12/30/2018 04:45,2,0.000,ALERT,212.83,299.37,60.006,1546163104,"201051344001025","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,1197333.0,1197333.0,6985,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163109,58534.00
12/30/2018 04:45,2,0.000,ALERT,212.83,300.27,60.059,1546163104,"201051344001093","174011545737251",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,1189257.0,1189257.0,6983,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163111,58535.00
12/30/2018 04:45,2,0.000,ALERT,213.51,302.07,60.017,1546163104,"201051344000458","174011545737251",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,1198898.4,1198898.4,3245,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163113,58536.00
12/30/2018 04:45,2,0.000,ALERT,212.83,300.57,60.012,1546163104,"201051344000890","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1193873.1,1193873.1,6928,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163114,58537.00
12/30/2018 04:45,2,0.000,ALERT,213.51,302.07,60.017,1546163104,"201051344000988","174011545737251",0.00,-7.00,0,297.57,303.88,0.0,0.0,0.000,935753.1,935753.1,3255,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163116,58538.00
12/30/2018 04:45,2,0.000,ALERT,213.29,301.17,60.012,1546163104,"201051344000582","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,1173816.2,1173816.2,6922,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163118,58539.00
12/30/2018 04:45,2,0.000,ALERT,213.51,302.68,60.065,1546163104,"201051344000868","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1185782.9,1185782.9,30802,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163120,58540.00
12/30/2018 04:45,2,0.000,ALERT,214.19,302.68,60.017,1546163104,"201051344000576","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1199016.7,1199016.7,3260,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163123,58541.00
12/30/2018 04:45,2,0.000,ALERT,213.74,302.07,60.022,1546163104,"201051344001158","174011545737251",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,1179276.7,1179276.7,3249,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163124,58542.00
12/30/2018 04:45,2,0.000,ALERT,213.06,299.67,60.006,1546163104,"201051344000917","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1190473.4,1190473.4,6945,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163126,58543.00
12/30/2018 04:45,2,0.000,ALERT,213.06,299.67,60.012,1546163104,"201051344000417","174011545737251",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,966789.2,966789.2,6965,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163128,58544.00
12/30/2018 04:45,2,0.000,ALERT,213.29,300.27,60.038,1546163104,"201051344000685","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1194878.4,1194878.4,6930,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163130,58545.00
12/30/2018 04:45,2,0.000,ALERT,213.06,299.37,60.012,1546163104,"201051344000651","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1188627.1,1188627.1,6941,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163132,58546.00
12/30/2018 04:45,2,0.000,ALERT,213.29,302.68,60.012,1546163104,"201051344000594","174011545737251",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,1203630.6,1203630.6,30746,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163134,58547.00
12/30/2018 04:45,2,0.000,ALERT,213.74,302.07,60.028,1546163104,"201051344000469","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1187755.3,1187755.3,3248,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163135,58548.00
12/30/2018 04:45,2,0.000,ALERT,213.06,300.57,60.012,1546163104,"201051344000585","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1203372.3,1203372.3,6983,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163137,58549.00
12/30/2018 04:45,2,0.000,ALERT,214.19,302.07,60.022,1546163104,"201051344000853","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1203517.8,1203517.8,3243,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163139,58550.00
12/30/2018 04:45,2,0.000,ALERT,213.29,300.27,60.012,1546163104,"201051344001145","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1202337.9,1202337.9,6917,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163141,58551.00
12/30/2018 04:45,2,0.000,ALERT,213.06,300.27,60.028,1546163104,"201051344000438","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1196287.5,1196287.5,6935,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163143,58552.00
12/30/2018 04:45,2,0.000,ALERT,212.61,300.27,60.006,1546163104,"201051344001135","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1184742.6,1184742.6,6925,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163145,58553.00
12/30/2018 04:45,2,0.000,ALERT,213.51,302.07,60.022,1546163104,"201051344000983","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1203161.6,1203161.6,3240,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163147,58554.00
12/30/2018 04:45,2,0.000,ALERT,212.83,299.97,59.975,1546163104,"201051344001203","174011545737251",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,1193292.6,1193292.6,6997,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163148,58555.00
12/30/2018 04:45,2,0.000,ALERT,212.83,300.57,60.006,1546163104,"201051344001230","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1187957.9,1187957.9,6946,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163150,58556.00
12/30/2018 04:45,2,0.000,ALERT,212.61,299.97,60.017,1546163104,"201051344000646","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1182700.0,1182700.0,6940,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546163152,58557.00
12/30/2018 04:45,2,0.000,ALERT,213.96,301.47,60.059,1546163104,"201051344000867","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1184653.8,1184653.8,30799,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546163154,58558.00
12/30/2018 04:45,2,0.000,ALERT,214.41,301.77,60.001,1546163104,"201051344000633","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1183603.3,1183603.3,30817,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163156,58559.00
12/30/2018 04:45,2,0.000,ALERT,212.61,300.27,60.001,1546163104,"201051344000955","174011545737251",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,1201403.5,1201403.5,6950,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163157,58560.00
12/30/2018 04:45,2,0.000,ALERT,213.74,301.47,60.022,1546163104,"201051344000648","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1191552.8,1191552.8,30773,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163159,58561.00
12/30/2018 04:45,2,0.000,ALERT,213.96,302.07,60.001,1546163104,"201051344000645","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1195802.7,1195802.7,30792,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163161,58562.00
12/30/2018 04:45,2,0.000,ALERT,213.74,302.68,60.022,1546163104,"201051344000569","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1212815.6,1212815.6,3096,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546163163,58563.00
12/30/2018 05:00,2,0.000,ALERT,213.74,302.68,60.022,1546164004,"201051344000579","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1212678.4,1212678.4,3249,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164007,58564.00
12/30/2018 05:00,2,0.000,ALERT,212.61,299.37,60.049,1546164004,"201051344001025","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1197333.0,1197333.0,6987,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546164009,58565.00
12/30/2018 05:00,2,0.000,ALERT,212.83,300.27,60.033,1546164004,"201051344001093","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1189257.0,1189257.0,6985,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164011,58566.00
12/30/2018 05:00,2,0.000,ALERT,213.74,302.37,60.012,1546164004,"201051344000458","174011545737251",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,1198898.4,1198898.4,3247,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546164013,58567.00
12/30/2018 05:00,2,0.000,ALERT,212.61,300.57,60.038,1546164004,"201051344000890","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1193873.1,1193873.1,6930,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546164014,58568.00
12/30/2018 05:00,2,0.000,ALERT,213.51,301.77,60.028,1546164004,"201051344000988","174011545737251",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,935753.1,935753.1,3257,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164016,58569.00
12/30/2018 05:00,2,0.000,ALERT,213.29,301.17,60.022,1546164004,"201051344000582","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1173816.2,1173816.2,6924,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546164018,58570.00
12/30/2018 05:00,2,0.000,ALERT,213.74,302.98,60.017,1546164004,"201051344000868","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1185782.9,1185782.9,30804,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164020,58571.00
12/30/2018 05:00,2,0.000,ALERT,214.19,302.68,60.012,1546164004,"201051344000576","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1199016.7,1199016.7,3262,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164022,58572.00
12/30/2018 05:00,2,0.000,ALERT,213.96,302.07,60.022,1546164004,"201051344001158","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1179276.7,1179276.7,3251,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164024,58573.00
12/30/2018 05:00,2,0.000,ALERT,213.06,299.67,60.022,1546164004,"201051344000917","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1190473.4,1190473.4,6947,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164026,58574.00
12/30/2018 05:00,2,0.000,ALERT,213.06,299.67,60.028,1546164004,"201051344000417","174011545737251",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,966789.2,966789.2,6967,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164027,58575.00
12/30/2018 05:00,2,0.000,ALERT,213.06,299.97,60.022,1546164004,"201051344000685","174011545737251",0.00,-8.00,0,298.17,301.47,0.0,0.0,0.000,1194878.4,1194878.4,6932,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164029,58576.00
12/30/2018 05:00,2,0.000,ALERT,212.83,299.37,60.012,1546164004,"201051344000651","174011545737251",0.00,-9.00,0,297.87,301.17,0.0,0.0,0.000,1188627.1,1188627.1,6943,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164031,58577.00
12/30/2018 05:00,2,0.000,ALERT,213.51,302.68,59.980,1546164004,"201051344000594","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1203630.6,1203630.6,30748,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164033,58578.00
12/30/2018 05:00,2,0.000,ALERT,213.96,302.07,60.028,1546164004,"201051344000469","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1187755.3,1187755.3,3250,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164035,58579.00
12/30/2018 05:00,2,0.000,ALERT,213.06,300.27,60.022,1546164004,"201051344000585","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1203372.3,1203372.3,6985,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164036,58580.00
12/30/2018 05:00,2,0.000,ALERT,214.41,302.07,60.006,1546164004,"201051344000853","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1203517.8,1203517.8,3245,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164038,58581.00
12/30/2018 05:00,2,0.000,ALERT,213.06,300.57,59.990,1546164004,"201051344001145","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1202337.9,1202337.9,6919,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164040,58582.00
12/30/2018 05:00,2,0.000,ALERT,212.83,300.27,60.028,1546164004,"201051344000438","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1196287.5,1196287.5,6937,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164042,58583.00
12/30/2018 05:00,2,0.000,ALERT,212.38,300.27,60.043,1546164004,"201051344001135","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1184742.6,1184742.6,6927,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546164044,58584.00
12/30/2018 05:00,2,0.000,ALERT,213.74,302.37,60.017,1546164004,"201051344000983","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1203161.6,1203161.6,3242,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546164045,58585.00
12/30/2018 05:00,2,0.000,ALERT,212.83,299.67,60.001,1546164004,"201051344001203","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1193292.6,1193292.6,6999,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164047,58586.00
12/30/2018 05:00,2,0.000,ALERT,212.83,300.57,60.022,1546164004,"201051344001230","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,1187957.9,1187957.9,6948,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546164049,58587.00
12/30/2018 05:00,2,0.000,ALERT,212.61,299.97,60.017,1546164004,"201051344000646","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1182700.0,1182700.0,6942,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164051,58588.00
12/30/2018 05:00,2,0.000,ALERT,213.96,301.77,60.012,1546164004,"201051344000867","174011545737251",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,1184653.8,1184653.8,30801,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164053,58589.00
12/30/2018 05:00,2,0.000,ALERT,214.41,301.77,60.017,1546164004,"201051344000633","174011545737251",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,1183603.3,1183603.3,30819,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164055,58590.00
12/30/2018 05:00,2,0.000,ALERT,212.38,300.27,60.022,1546164004,"201051344000955","174011545737251",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,1201403.5,1201403.5,6952,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546164056,58591.00
12/30/2018 05:00,2,0.000,ALERT,213.74,301.47,60.017,1546164004,"201051344000648","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1191552.8,1191552.8,30775,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164058,58592.00
12/30/2018 05:00,2,0.000,ALERT,214.19,302.07,60.022,1546164004,"201051344000645","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1195802.7,1195802.7,30794,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164060,58593.00
12/30/2018 05:00,2,0.000,ALERT,213.74,302.68,60.012,1546164004,"201051344000569","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1212815.6,1212815.6,3098,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164062,58594.00
12/30/2018 05:15,2,0.000,ALERT,213.74,302.37,60.028,1546164904,"201051344000579","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1212678.4,1212678.4,3251,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164907,58595.00
12/30/2018 05:15,2,0.000,ALERT,212.61,299.07,60.065,1546164904,"201051344001025","174011545737251",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,1197333.0,1197333.0,6989,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164909,58596.00
12/30/2018 05:15,2,0.000,ALERT,212.83,299.67,59.985,1546164904,"201051344001093","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1189257.0,1189257.0,6987,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546164910,58597.00
12/30/2018 05:15,2,0.000,ALERT,213.51,302.07,60.012,1546164904,"201051344000458","174011545737251",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,1198898.4,1198898.4,3249,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164912,58598.00
12/30/2018 05:15,2,0.000,ALERT,212.61,300.27,60.022,1546164904,"201051344000890","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1193873.1,1193873.1,6932,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164914,58599.00
12/30/2018 05:15,2,0.000,ALERT,213.29,301.77,60.028,1546164904,"201051344000988","174011545737251",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,935753.1,935753.1,3259,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164916,58600.00
12/30/2018 05:15,2,0.000,ALERT,213.29,300.87,60.028,1546164904,"201051344000582","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1173816.2,1173816.2,6926,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164918,58601.00
12/30/2018 05:15,2,0.000,ALERT,213.51,302.68,60.054,1546164904,"201051344000868","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1185782.9,1185782.9,30806,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546164919,58602.00
12/30/2018 05:15,2,0.000,ALERT,214.19,302.37,59.990,1546164904,"201051344000576","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1199016.7,1199016.7,3264,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164921,58603.00
12/30/2018 05:15,2,0.000,ALERT,213.74,302.07,59.985,1546164904,"201051344001158","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1179276.7,1179276.7,3253,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546164923,58604.00
12/30/2018 05:15,2,0.000,ALERT,213.06,299.37,60.028,1546164904,"201051344000917","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1190473.4,1190473.4,6949,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164925,58605.00
12/30/2018 05:15,2,0.000,ALERT,213.06,299.37,60.028,1546164904,"201051344000417","174011545737251",0.00,-7.00,0,297.87,301.17,0.0,0.0,0.000,966789.2,966789.2,6969,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164927,58606.00
12/30/2018 05:15,2,0.000,ALERT,213.06,299.67,60.022,1546164904,"201051344000685","174011545737251",0.00,-7.00,0,298.17,301.47,0.0,0.0,0.000,1194878.4,1194878.4,6934,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164928,58607.00
12/30/2018 05:15,2,0.000,ALERT,212.83,299.07,60.075,1546164904,"201051344000651","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1188627.1,1188627.1,6945,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164930,58608.00
12/30/2018 05:15,2,0.000,ALERT,213.29,302.37,60.022,1546164904,"201051344000594","174011545737251",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,1203630.6,1203630.6,30750,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164932,58609.00
12/30/2018 05:15,2,0.000,ALERT,213.74,302.07,60.022,1546164904,"201051344000469","174011545737251",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,1187755.3,1187755.3,3252,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164934,58610.00
12/30/2018 05:15,2,0.000,ALERT,212.83,299.97,60.028,1546164904,"201051344000585","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1203372.3,1203372.3,6987,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164936,58611.00
12/30/2018 05:15,2,0.000,ALERT,214.19,301.77,60.022,1546164904,"201051344000853","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1203517.8,1203517.8,3247,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164938,58612.00
12/30/2018 05:15,2,0.000,ALERT,213.06,299.97,60.065,1546164904,"201051344001145","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1202337.9,1202337.9,6921,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164940,58613.00
12/30/2018 05:15,2,0.000,ALERT,212.83,299.67,60.022,1546164904,"201051344000438","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,1196287.5,1196287.5,6939,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164942,58614.00
12/30/2018 05:15,2,0.000,ALERT,212.38,299.67,60.049,1546164904,"201051344001135","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1184742.6,1184742.6,6929,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164944,58615.00
12/30/2018 05:15,2,0.000,ALERT,213.51,302.07,60.022,1546164904,"201051344000983","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1203161.6,1203161.6,3244,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164945,58616.00
12/30/2018 05:15,2,0.000,ALERT,212.83,299.37,60.022,1546164904,"201051344001203","174011545737251",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,1193292.6,1193292.6,7001,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164947,58617.00
12/30/2018 05:15,2,0.000,ALERT,212.83,300.27,60.022,1546164904,"201051344001230","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1187957.9,1187957.9,6950,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164949,58618.00
12/30/2018 05:15,2,0.000,ALERT,212.61,299.67,60.022,1546164904,"201051344000646","174011545737251",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,1182700.0,1182700.0,6944,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164951,58619.00
12/30/2018 05:15,2,0.000,ALERT,213.96,301.47,60.028,1546164904,"201051344000867","174011545737251",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,1184653.8,1184653.8,30803,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164953,58620.00
12/30/2018 05:15,2,0.000,ALERT,214.41,301.77,60.065,1546164904,"201051344000633","174011545737251",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,1183603.3,1183603.3,30821,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164954,58621.00
12/30/2018 05:15,2,0.000,ALERT,212.38,299.97,60.059,1546164904,"201051344000955","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,1201403.5,1201403.5,6954,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164956,58622.00
12/30/2018 05:15,2,0.000,ALERT,213.74,301.17,60.022,1546164904,"201051344000648","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1191552.8,1191552.8,30777,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164958,58623.00
12/30/2018 05:15,2,0.000,ALERT,213.96,301.77,60.028,1546164904,"201051344000645","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1195802.7,1195802.7,30796,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546164960,58624.00
12/30/2018 05:15,2,0.000,ALERT,213.74,302.68,60.028,1546164904,"201051344000569","174011545737251",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,1212815.6,1212815.6,3100,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546164962,58625.00
12/30/2018 05:30,2,0.000,ALERT,213.51,302.37,59.975,1546165804,"201051344000579","174011545737251",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,1212678.4,1212678.4,3253,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165807,58626.00
12/30/2018 05:30,2,0.000,ALERT,212.61,299.37,60.001,1546165804,"201051344001025","174011545737251",0.00,-8.00,0,297.26,304.18,0.0,0.0,0.000,1197333.0,1197333.0,6991,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546165809,58627.00
12/30/2018 05:30,2,0.000,ALERT,212.83,299.97,60.001,1546165804,"201051344001093","174011545737251",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,1189257.0,1189257.0,6989,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546165811,58628.00
12/30/2018 05:30,2,0.000,ALERT,213.29,302.07,59.969,1546165804,"201051344000458","174011545737251",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,1198898.4,1198898.4,3251,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165812,58629.00
12/30/2018 05:30,2,0.000,ALERT,212.61,300.27,59.969,1546165804,"201051344000890","174011545737251",0.00,-6.50,0,298.17,304.78,0.0,0.0,0.000,1193873.1,1193873.1,6934,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165814,58630.00
12/30/2018 05:30,2,0.000,ALERT,213.29,301.47,60.012,1546165804,"201051344000988","174011545737251",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,935753.1,935753.1,3261,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546165816,58631.00
12/30/2018 05:30,2,0.000,ALERT,213.06,300.87,60.006,1546165804,"201051344000582","174011545737251",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,1173816.2,1173816.2,6928,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165818,58632.00
12/30/2018 05:30,2,0.000,ALERT,213.51,302.68,60.017,1546165804,"201051344000868","174011545737251",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,1185782.9,1185782.9,30808,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165820,58633.00
12/30/2018 05:30,2,0.000,ALERT,213.96,302.37,60.006,1546165804,"201051344000576","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1199016.7,1199016.7,3266,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165822,58634.00
12/30/2018 05:30,2,0.000,ALERT,213.51,301.77,59.975,1546165804,"201051344001158","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1179276.7,1179276.7,3255,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165823,58635.00
12/30/2018 05:30,2,0.000,ALERT,212.83,299.67,60.001,1546165804,"201051344000917","174011545737251",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,1190473.4,1190473.4,6951,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165825,58636.00
12/30/2018 05:30,2,0.000,ALERT,212.83,299.37,60.006,1546165804,"201051344000417","174011545737251",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,966789.2,966789.2,6971,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546165827,58637.00
12/30/2018 05:30,2,0.000,ALERT,213.06,299.97,60.006,1546165804,"201051344000685","174011545737251",0.00,-7.00,0,297.57,303.88,0.0,0.0,0.000,1194878.4,1194878.4,6936,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165829,58638.00
12/30/2018 05:30,2,0.000,ALERT,212.83,299.37,60.001,1546165804,"201051344000651","174011545737251",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,1188627.1,1188627.1,6947,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165831,58639.00
12/30/2018 05:30,2,0.000,ALERT,213.06,302.37,60.012,1546165804,"201051344000594","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1203630.6,1203630.6,30752,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165833,58640.00
12/30/2018 05:30,2,0.000,ALERT,213.51,302.07,60.012,1546165804,"201051344000469","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1187755.3,1187755.3,3254,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165834,58641.00
12/30/2018 05:30,2,0.000,ALERT,212.83,300.27,59.985,1546165804,"201051344000585","174011545737251",0.00,-6.50,0,297.26,303.28,0.0,0.0,0.000,1203372.3,1203372.3,6989,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165836,58642.00
12/30/2018 05:30,2,0.000,ALERT,213.96,301.77,60.006,1546165804,"201051344000853","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,1203517.8,1203517.8,3249,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165838,58643.00
12/30/2018 05:30,2,0.000,ALERT,212.83,300.27,59.969,1546165804,"201051344001145","174011545737251",0.00,-7.00,0,298.17,304.78,0.0,0.0,0.000,1202337.9,1202337.9,6923,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165840,58644.00
12/30/2018 05:30,2,0.000,ALERT,212.83,299.97,60.012,1546165804,"201051344000438","174011545737251",0.00,-8.00,0,298.17,304.18,0.0,0.0,0.000,1196287.5,1196287.5,6941,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546165842,58645.00
12/30/2018 05:30,2,0.000,ALERT,212.38,299.97,60.001,1546165804,"201051344001135","174011545737251",0.00,-7.00,0,298.17,304.18,0.0,0.0,0.000,1184742.6,1184742.6,6931,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165844,58646.00
12/30/2018 05:30,2,0.000,ALERT,213.29,302.07,60.006,1546165804,"201051344000983","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1203161.6,1203161.6,3246,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165846,58647.00
12/30/2018 05:30,2,0.000,ALERT,212.83,299.67,60.006,1546165804,"201051344001203","174011545737251",0.00,-8.00,0,297.57,305.38,0.0,0.0,0.000,1193292.6,1193292.6,7003,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165847,58648.00
12/30/2018 05:30,2,0.000,ALERT,212.61,300.27,60.017,1546165804,"201051344001230","174011545737251",0.00,-7.00,0,298.17,304.18,0.0,0.0,0.000,1187957.9,1187957.9,6952,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165849,58649.00
12/30/2018 05:30,2,0.000,ALERT,212.38,299.97,59.975,1546165804,"201051344000646","174011545737251",0.00,-8.00,0,296.96,303.28,0.0,0.0,0.000,1182700.0,1182700.0,6946,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546165851,58650.00
12/30/2018 05:30,2,0.000,ALERT,213.74,301.47,60.012,1546165804,"201051344000867","174011545737251",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,1184653.8,1184653.8,30805,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546165853,58651.00
12/30/2018 05:30,2,0.000,ALERT,214.19,301.77,60.006,1546165804,"201051344000633","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1183603.3,1183603.3,30823,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165855,58652.00
12/30/2018 05:30,2,0.000,ALERT,212.38,299.97,60.006,1546165804,"201051344000955","174011545737251",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,1201403.5,1201403.5,6956,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546165856,58653.00
12/30/2018 05:30,2,0.000,ALERT,213.51,301.17,59.985,1546165804,"201051344000648","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1191552.8,1191552.8,30779,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165858,58654.00
12/30/2018 05:30,2,0.000,ALERT,213.96,301.77,60.001,1546165804,"201051344000645","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1195802.7,1195802.7,30798,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546165860,58655.00
12/30/2018 05:30,2,0.000,ALERT,213.51,302.37,60.012,1546165804,"201051344000569","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1212815.6,1212815.6,3102,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546165862,58656.00
12/30/2018 05:45,2,0.000,ALERT,213.51,302.68,60.033,1546166704,"201051344000579","174011545737251",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,1212678.4,1212678.4,3255,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166707,58657.00
12/30/2018 05:45,2,0.000,ALERT,212.38,299.37,60.028,1546166704,"201051344001025","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1197333.0,1197333.0,6993,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166709,58658.00
12/30/2018 05:45,2,0.000,ALERT,212.61,299.97,60.006,1546166704,"201051344001093","174011545737251",0.00,-5.50,0,298.17,301.47,0.0,0.0,0.000,1189257.0,1189257.0,6991,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166711,58659.00
12/30/2018 05:45,2,0.000,ALERT,213.29,302.07,60.038,1546166704,"201051344000458","174011545737251",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,1198898.4,1198898.4,3253,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546166712,58660.00
12/30/2018 05:45,2,0.000,ALERT,212.38,300.27,60.033,1546166704,"201051344000890","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1193873.1,1193873.1,6936,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166714,58661.00
12/30/2018 05:45,2,0.000,ALERT,213.29,301.77,60.028,1546166704,"201051344000988","174011545737251",0.00,-6.50,0,297.26,303.88,0.0,0.0,0.000,935753.1,935753.1,3263,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166716,58662.00
12/30/2018 05:45,2,0.000,ALERT,213.06,300.87,60.070,1546166704,"201051344000582","174011545737251",0.00,-8.00,0,299.07,302.37,0.0,0.0,0.000,1173816.2,1173816.2,6930,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546166718,58663.00
12/30/2018 05:45,2,0.000,ALERT,213.51,302.68,60.017,1546166704,"201051344000868","174011545737251",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,1185782.9,1185782.9,30810,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546166720,58664.00
12/30/2018 05:45,2,0.000,ALERT,213.96,302.37,60.028,1546166704,"201051344000576","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1199016.7,1199016.7,3268,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166721,58665.00
12/30/2018 05:45,2,0.000,ALERT,213.51,301.77,60.033,1546166704,"201051344001158","174011545737251",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,1179276.7,1179276.7,3257,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166724,58666.00
12/30/2018 05:45,2,0.000,ALERT,212.83,299.37,60.038,1546166704,"201051344000917","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1190473.4,1190473.4,6953,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166726,58667.00
12/30/2018 05:45,2,0.000,ALERT,212.83,299.37,60.017,1546166704,"201051344000417","174011545737251",0.00,-7.00,0,297.57,300.87,0.0,0.0,0.000,966789.2,966789.2,6973,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166728,58668.00
