ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 05:45,2,0.000,ALERT,212.83,299.97,60.043,1546166704,"201051344000685","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1194878.4,1194878.4,6938,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166730,58669.00
12/30/2018 05:45,2,0.000,ALERT,212.61,299.07,60.038,1546166704,"201051344000651","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1188627.1,1188627.1,6949,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546166731,58670.00
12/30/2018 05:45,2,0.000,ALERT,213.06,302.37,60.028,1546166704,"201051344000594","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1203630.6,1203630.6,30754,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166733,58671.00
12/30/2018 05:45,2,0.000,ALERT,213.51,301.77,60.033,1546166704,"201051344000469","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1187755.3,1187755.3,3256,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166735,58672.00
12/30/2018 05:45,2,0.000,ALERT,212.61,299.97,60.059,1546166704,"201051344000585","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1203372.3,1203372.3,6991,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546166737,58673.00
12/30/2018 05:45,2,0.000,ALERT,213.96,302.07,60.022,1546166704,"201051344000853","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1203517.8,1203517.8,3251,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546166739,58674.00
12/30/2018 05:45,2,0.000,ALERT,212.83,300.27,60.033,1546166704,"201051344001145","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1202337.9,1202337.9,6925,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166741,58675.00
12/30/2018 05:45,2,0.000,ALERT,212.61,299.97,60.038,1546166704,"201051344000438","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,1196287.5,1196287.5,6943,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166742,58676.00
12/30/2018 05:45,2,0.000,ALERT,212.16,299.97,60.065,1546166704,"201051344001135","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1184742.6,1184742.6,6933,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166744,58677.00
12/30/2018 05:45,2,0.000,ALERT,213.51,302.07,60.033,1546166704,"201051344000983","174011545737251",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,1203161.6,1203161.6,3248,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166746,58678.00
12/30/2018 05:45,2,0.000,ALERT,212.61,299.37,60.033,1546166704,"201051344001203","174011545737251",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,1193292.6,1193292.6,7005,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166748,58679.00
12/30/2018 05:45,2,0.000,ALERT,212.61,300.27,60.022,1546166704,"201051344001230","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,1187957.9,1187957.9,6954,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546166750,58680.00
12/30/2018 05:45,2,0.000,ALERT,212.38,299.67,60.028,1546166704,"201051344000646","174011545737251",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,1182700.0,1182700.0,6948,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166752,58681.00
12/30/2018 05:45,2,0.000,ALERT,213.74,301.47,60.028,1546166704,"201051344000867","174011545737251",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,1184653.8,1184653.8,30807,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166753,58682.00
12/30/2018 05:45,2,0.000,ALERT,214.19,301.77,60.033,1546166704,"201051344000633","174011545737251",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,1183603.3,1183603.3,30825,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166755,58683.00
12/30/2018 05:45,2,0.000,ALERT,212.16,299.97,60.059,1546166704,"201051344000955","174011545737251",0.00,-7.00,0,297.87,301.17,0.0,0.0,0.000,1201403.5,1201403.5,6958,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166757,58684.00
12/30/2018 05:45,2,0.000,ALERT,213.51,301.17,60.028,1546166704,"201051344000648","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1191552.8,1191552.8,30781,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166759,58685.00
12/30/2018 05:45,2,0.000,ALERT,213.96,301.77,60.028,1546166704,"201051344000645","174011545737251",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,1195802.7,1195802.7,30800,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166761,58686.00
12/30/2018 05:45,2,0.000,ALERT,213.51,302.37,60.028,1546166704,"201051344000569","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1212815.6,1212815.6,3104,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546166762,58687.00
12/30/2018 06:00,2,0.000,ALERT,213.51,302.68,60.006,1546167604,"201051344000579","174011545737251",0.00,-6.50,0,289.15,304.18,0.0,0.0,0.000,1212678.4,1212678.4,3257,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167607,58688.00
12/30/2018 06:00,2,0.000,ALERT,212.16,298.77,60.006,1546167604,"201051344001025","174011545737251",0.00,-8.00,0,286.14,302.07,0.0,0.0,0.000,1197333.0,1197333.0,6995,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167609,58689.00
12/30/2018 06:00,2,0.000,ALERT,212.38,299.67,59.975,1546167604,"201051344001093","174011545737251",0.00,-5.50,0,287.05,301.47,0.0,0.0,0.000,1189257.0,1189257.0,6993,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167610,58690.00
12/30/2018 06:00,2,0.000,ALERT,213.29,302.07,60.038,1546167604,"201051344000458","174011545737251",0.00,-5.00,0,288.55,304.18,0.0,0.0,0.000,1198898.4,1198898.4,3255,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167612,58691.00
12/30/2018 06:00,2,0.000,ALERT,212.38,299.97,60.006,1546167604,"201051344000890","174011545737251",0.00,-6.50,0,287.05,302.37,0.0,0.0,0.000,1193873.1,1193873.1,6938,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167614,58692.00
12/30/2018 06:00,2,0.000,ALERT,213.29,301.77,60.006,1546167604,"201051344000988","174011545737251",0.00,-6.50,0,285.84,303.28,0.0,0.0,0.000,935753.1,935753.1,3265,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167616,58693.00
12/30/2018 06:00,2,0.000,ALERT,212.83,300.57,60.001,1546167604,"201051344000582","174011545737251",0.00,-8.00,0,287.65,302.07,0.0,0.0,0.000,1173816.2,1173816.2,6932,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167618,58694.00
12/30/2018 06:00,2,0.000,ALERT,213.51,302.68,60.001,1546167604,"201051344000868","174011545737251",0.00,-6.50,0,289.15,304.18,0.0,0.0,0.000,1185782.9,1185782.9,30812,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167619,58695.00
12/30/2018 06:00,2,0.000,ALERT,213.96,302.68,60.006,1546167604,"201051344000576","174011545737251",0.00,-6.50,0,288.55,303.88,0.0,0.0,0.000,1199016.7,1199016.7,3270,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167621,58696.00
12/30/2018 06:00,2,0.000,ALERT,213.74,302.07,60.006,1546167604,"201051344001158","174011545737251",0.00,-8.00,0,287.95,303.28,0.0,0.0,0.000,1179276.7,1179276.7,3259,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167623,58697.00
12/30/2018 06:00,2,0.000,ALERT,212.61,299.37,60.006,1546167604,"201051344000917","174011545737251",0.00,-5.50,0,285.84,301.17,0.0,0.0,0.000,1190473.4,1190473.4,6955,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167625,58698.00
12/30/2018 06:00,2,0.000,ALERT,212.61,299.07,60.006,1546167604,"201051344000417","174011545737251",0.00,-6.50,0,286.14,301.17,0.0,0.0,0.000,966789.2,966789.2,6975,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167627,58699.00
12/30/2018 06:00,2,0.000,ALERT,212.83,299.67,60.001,1546167604,"201051344000685","174011545737251",0.00,-6.50,0,286.74,301.77,0.0,0.0,0.000,1194878.4,1194878.4,6940,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167628,58700.00
12/30/2018 06:00,2,0.000,ALERT,212.61,298.77,60.012,1546167604,"201051344000651","174011545737251",0.00,-8.50,0,286.14,300.87,0.0,0.0,0.000,1188627.1,1188627.1,6951,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167630,58701.00
12/30/2018 06:00,2,0.000,ALERT,213.06,302.37,60.006,1546167604,"201051344000594","174011545737251",0.00,-7.00,0,287.95,304.18,0.0,0.0,0.000,1203630.6,1203630.6,30756,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546167632,58702.00
12/30/2018 06:00,2,0.000,ALERT,213.51,302.07,60.012,1546167604,"201051344000469","174011545737251",0.00,-7.00,0,287.35,303.58,0.0,0.0,0.000,1187755.3,1187755.3,3258,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167634,58703.00
12/30/2018 06:00,2,0.000,ALERT,212.61,299.67,60.012,1546167604,"201051344000585","174011545737251",0.00,-6.00,0,286.74,301.47,0.0,0.0,0.000,1203372.3,1203372.3,6993,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167636,58704.00
12/30/2018 06:00,2,0.000,ALERT,213.96,301.77,60.001,1546167604,"201051344000853","174011545737251",0.00,-7.00,0,288.55,303.88,0.0,0.0,0.000,1203517.8,1203517.8,3253,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167638,58705.00
12/30/2018 06:00,2,0.000,ALERT,212.61,299.97,60.001,1546167604,"201051344001145","174011545737251",0.00,-6.50,0,287.05,302.07,0.0,0.0,0.000,1202337.9,1202337.9,6927,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546167640,58706.00
12/30/2018 06:00,2,0.000,ALERT,212.61,299.67,60.012,1546167604,"201051344000438","174011545737251",0.00,-7.00,0,286.74,302.07,0.0,0.0,0.000,1196287.5,1196287.5,6945,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167641,58707.00
12/30/2018 06:00,2,0.000,ALERT,212.16,299.67,60.001,1546167604,"201051344001135","174011545737251",0.00,-6.50,0,286.74,302.07,0.0,0.0,0.000,1184742.6,1184742.6,6935,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167643,58708.00
12/30/2018 06:00,2,0.000,ALERT,213.51,302.07,60.012,1546167604,"201051344000983","174011545737251",0.00,-6.50,0,288.55,304.18,0.0,0.0,0.000,1203161.6,1203161.6,3250,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167645,58709.00
12/30/2018 06:00,2,0.000,ALERT,212.38,299.07,60.001,1546167604,"201051344001203","174011545737251",0.00,-7.00,0,286.44,302.98,0.0,0.0,0.000,1193292.6,1193292.6,7007,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167647,58710.00
12/30/2018 06:00,2,0.000,ALERT,212.38,299.97,60.006,1546167604,"201051344001230","174011545737251",0.00,-6.50,0,287.05,301.77,0.0,0.0,0.000,1187957.9,1187957.9,6956,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167649,58711.00
12/30/2018 06:00,2,0.000,ALERT,212.16,299.37,60.006,1546167604,"201051344000646","174011545737251",0.00,-7.00,0,286.44,301.17,0.0,0.0,0.000,1182700.0,1182700.0,6950,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546167650,58712.00
12/30/2018 06:00,2,0.000,ALERT,213.74,301.47,59.996,1546167604,"201051344000867","174011545737251",0.00,-6.00,0,287.95,303.88,0.0,0.0,0.000,1184653.8,1184653.8,30809,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167652,58713.00
12/30/2018 06:00,2,0.000,ALERT,214.19,301.77,60.012,1546167604,"201051344000633","174011545737251",0.00,-7.00,0,286.74,303.28,0.0,0.0,0.000,1183603.3,1183603.3,30827,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167654,58714.00
12/30/2018 06:00,2,0.000,ALERT,211.93,299.67,60.006,1546167604,"201051344000955","174011545737251",0.00,-7.00,0,286.74,301.47,0.0,0.0,0.000,1201403.5,1201403.5,6960,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167656,58715.00
12/30/2018 06:00,2,0.000,ALERT,213.51,301.17,60.012,1546167604,"201051344000648","174011545737251",0.00,-8.00,0,287.65,303.58,0.0,0.0,0.000,1191552.8,1191552.8,30783,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167658,58716.00
12/30/2018 06:00,2,0.000,ALERT,213.96,302.07,59.996,1546167604,"201051344000645","174011545737251",0.00,-6.00,0,288.25,303.58,0.0,0.0,0.000,1195802.7,1195802.7,30802,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167660,58717.00
12/30/2018 06:00,2,0.000,ALERT,213.51,302.68,60.006,1546167604,"201051344000569","174011545737251",0.00,-6.50,0,289.15,304.48,0.0,0.0,0.000,1212815.6,1212815.6,3106,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546167661,58718.00
12/30/2018 06:15,2,0.000,ALERT,213.29,302.37,60.028,1546168504,"201051344000579","174011545737251",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,1212678.4,1212678.4,3259,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546168507,58719.00
12/30/2018 06:15,2,0.000,ALERT,212.38,299.07,60.033,1546168504,"201051344001025","174011545737251",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,1197333.0,1197333.0,6997,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168509,58720.00
12/30/2018 06:15,2,0.000,ALERT,212.38,299.67,60.070,1546168504,"201051344001093","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,1189257.0,1189257.0,6995,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168511,58721.00
12/30/2018 06:15,2,0.000,ALERT,213.29,301.77,60.028,1546168504,"201051344000458","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1198898.4,1198898.4,3257,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168513,58722.00
12/30/2018 06:15,2,0.000,ALERT,212.38,299.97,60.033,1546168504,"201051344000890","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1193873.1,1193873.1,6940,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168514,58723.00
12/30/2018 06:15,2,0.000,ALERT,213.06,301.47,60.022,1546168504,"201051344000988","174011545737251",0.00,-6.00,0,297.57,303.58,0.0,0.0,0.000,935753.1,935753.1,3267,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168516,58724.00
12/30/2018 06:15,2,0.000,ALERT,212.83,300.57,60.033,1546168504,"201051344000582","174011545737251",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,1173816.2,1173816.2,6934,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168518,58725.00
12/30/2018 06:15,2,0.000,ALERT,213.29,302.37,60.022,1546168504,"201051344000868","174011545737251",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,1185782.9,1185782.9,30814,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168520,58726.00
12/30/2018 06:15,2,0.000,ALERT,213.74,302.37,60.028,1546168504,"201051344000576","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1199016.7,1199016.7,3272,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168522,58727.00
12/30/2018 06:15,2,0.000,ALERT,213.51,301.77,60.022,1546168504,"201051344001158","174011545737251",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,1179276.7,1179276.7,3261,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168524,58728.00
12/30/2018 06:15,2,0.000,ALERT,212.61,299.37,60.054,1546168504,"201051344000917","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1190473.4,1190473.4,6957,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168525,58729.00
12/30/2018 06:15,2,0.000,ALERT,212.61,299.07,60.028,1546168504,"201051344000417","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,966789.2,966789.2,6977,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546168527,58730.00
12/30/2018 06:15,2,0.000,ALERT,212.83,299.67,60.028,1546168504,"201051344000685","174011545737251",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,1194878.4,1194878.4,6942,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168529,58731.00
12/30/2018 06:15,2,0.000,ALERT,212.61,298.77,60.033,1546168504,"201051344000651","174011545737251",0.00,-8.00,0,297.26,300.57,0.0,0.0,0.000,1188627.1,1188627.1,6953,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168531,58732.00
12/30/2018 06:15,2,0.000,ALERT,213.06,302.37,60.028,1546168504,"201051344000594","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1203630.6,1203630.6,30758,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168533,58733.00
12/30/2018 06:15,2,0.000,ALERT,213.51,301.77,60.033,1546168504,"201051344000469","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1187755.3,1187755.3,3260,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168534,58734.00
12/30/2018 06:15,2,0.000,ALERT,212.61,299.67,60.033,1546168504,"201051344000585","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1203372.3,1203372.3,6995,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546168536,58735.00
12/30/2018 06:15,2,0.000,ALERT,213.74,301.47,60.028,1546168504,"201051344000853","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1203517.8,1203517.8,3255,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168538,58736.00
12/30/2018 06:15,2,0.000,ALERT,212.83,299.67,60.049,1546168504,"201051344001145","174011545737251",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,1202337.9,1202337.9,6929,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168540,58737.00
12/30/2018 06:15,2,0.000,ALERT,212.61,299.37,60.022,1546168504,"201051344000438","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,1196287.5,1196287.5,6947,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168542,58738.00
12/30/2018 06:15,2,0.000,ALERT,212.16,299.67,60.028,1546168504,"201051344001135","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1184742.6,1184742.6,6937,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168544,58739.00
12/30/2018 06:15,2,0.000,ALERT,213.29,301.77,60.054,1546168504,"201051344000983","174011545737251",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,1203161.6,1203161.6,3252,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546168545,58740.00
12/30/2018 06:15,2,0.000,ALERT,212.61,299.07,60.028,1546168504,"201051344001203","174011545737251",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,1193292.6,1193292.6,7009,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546168547,58741.00
12/30/2018 06:15,2,0.000,ALERT,212.38,299.97,60.028,1546168504,"201051344001230","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1187957.9,1187957.9,6958,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168549,58742.00
12/30/2018 06:15,2,0.000,ALERT,212.16,299.67,60.043,1546168504,"201051344000646","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1182700.0,1182700.0,6952,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168551,58743.00
12/30/2018 06:15,2,0.000,ALERT,213.51,301.17,60.028,1546168504,"201051344000867","174011545737251",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,1184653.8,1184653.8,30811,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168553,58744.00
12/30/2018 06:15,2,0.000,ALERT,213.96,301.47,60.022,1546168504,"201051344000633","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1183603.3,1183603.3,30829,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546168554,58745.00
12/30/2018 06:15,2,0.000,ALERT,211.93,299.67,60.022,1546168504,"201051344000955","174011545737251",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,1201403.5,1201403.5,6962,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168556,58746.00
12/30/2018 06:15,2,0.000,ALERT,213.29,300.87,59.990,1546168504,"201051344000648","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1191552.8,1191552.8,30785,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168558,58747.00
12/30/2018 06:15,2,0.000,ALERT,213.74,301.47,60.022,1546168504,"201051344000645","174011545737251",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,1195802.7,1195802.7,30804,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168560,58748.00
12/30/2018 06:15,2,0.000,ALERT,213.29,302.37,60.028,1546168504,"201051344000569","174011545737251",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,1212815.6,1212815.6,3108,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546168562,58749.00
12/30/2018 06:30,2,0.000,ALERT,213.06,301.77,60.006,1546169404,"201051344000579","174011545737251",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,1212678.4,1212678.4,3261,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546169407,58750.00
12/30/2018 06:30,2,0.000,ALERT,211.93,298.77,60.012,1546169404,"201051344001025","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1197333.0,1197333.0,6999,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169409,58751.00
12/30/2018 06:30,2,0.000,ALERT,212.16,299.67,60.028,1546169404,"201051344001093","174011545737251",0.00,-5.00,0,297.87,301.17,0.0,0.0,0.000,1189257.0,1189257.0,6997,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169411,58752.00
12/30/2018 06:30,2,0.000,ALERT,212.83,301.17,60.028,1546169404,"201051344000458","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1198898.4,1198898.4,3259,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169413,58753.00
12/30/2018 06:30,2,0.000,ALERT,211.93,299.97,60.012,1546169404,"201051344000890","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1193873.1,1193873.1,6942,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169414,58754.00
12/30/2018 06:30,2,0.000,ALERT,212.83,300.87,60.012,1546169404,"201051344000988","174011545737251",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,935753.1,935753.1,3269,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546169416,58755.00
12/30/2018 06:30,2,0.000,ALERT,212.61,300.57,60.012,1546169404,"201051344000582","174011545737251",0.00,-7.00,0,298.77,302.07,0.0,0.0,0.000,1173816.2,1173816.2,6936,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169418,58756.00
12/30/2018 06:30,2,0.000,ALERT,213.06,301.77,60.012,1546169404,"201051344000868","174011545737251",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,1185782.9,1185782.9,30816,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169420,58757.00
12/30/2018 06:30,2,0.000,ALERT,213.51,301.77,59.975,1546169404,"201051344000576","174011545737251",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,1199016.7,1199016.7,3274,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169422,58758.00
12/30/2018 06:30,2,0.000,ALERT,213.29,301.17,60.006,1546169404,"201051344001158","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,1179276.7,1179276.7,3263,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169423,58759.00
12/30/2018 06:30,2,0.000,ALERT,212.38,299.07,60.006,1546169404,"201051344000917","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1190473.4,1190473.4,6959,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169425,58760.00
12/30/2018 06:30,2,0.000,ALERT,212.38,299.07,60.006,1546169404,"201051344000417","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,966789.2,966789.2,6979,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546169427,58761.00
12/30/2018 06:30,2,0.000,ALERT,212.38,299.37,59.975,1546169404,"201051344000685","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1194878.4,1194878.4,6944,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169429,58762.00
12/30/2018 06:30,2,0.000,ALERT,212.16,298.77,60.012,1546169404,"201051344000651","174011545737251",0.00,-8.00,0,297.26,300.57,0.0,0.0,0.000,1188627.1,1188627.1,6955,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169431,58763.00
12/30/2018 06:30,2,0.000,ALERT,212.61,301.47,60.006,1546169404,"201051344000594","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1203630.6,1203630.6,30760,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169433,58764.00
12/30/2018 06:30,2,0.000,ALERT,213.29,301.17,60.012,1546169404,"201051344000469","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1187755.3,1187755.3,3262,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169434,58765.00
12/30/2018 06:30,2,0.000,ALERT,212.16,299.67,60.012,1546169404,"201051344000585","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1203372.3,1203372.3,6997,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169436,58766.00
12/30/2018 06:30,2,0.000,ALERT,213.51,300.87,60.006,1546169404,"201051344000853","174011545737251",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,1203517.8,1203517.8,3257,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169438,58767.00
12/30/2018 06:30,2,0.000,ALERT,212.38,299.67,60.012,1546169404,"201051344001145","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1202337.9,1202337.9,6931,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169440,58768.00
12/30/2018 06:30,2,0.000,ALERT,212.16,299.37,60.022,1546169404,"201051344000438","174011545737251",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,1196287.5,1196287.5,6949,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546169442,58769.00
12/30/2018 06:30,2,0.000,ALERT,211.70,299.67,60.017,1546169404,"201051344001135","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1184742.6,1184742.6,6939,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169444,58770.00
12/30/2018 06:30,2,0.000,ALERT,213.06,301.17,60.006,1546169404,"201051344000983","174011545737251",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,1203161.6,1203161.6,3254,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169445,58771.00
12/30/2018 06:30,2,0.000,ALERT,212.16,299.07,60.006,1546169404,"201051344001203","174011545737251",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,1193292.6,1193292.6,7011,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169447,58772.00
12/30/2018 06:30,2,0.000,ALERT,212.16,299.97,60.006,1546169404,"201051344001230","174011545737251",0.00,-6.00,0,298.17,301.47,0.0,0.0,0.000,1187957.9,1187957.9,6960,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169449,58773.00
12/30/2018 06:30,2,0.000,ALERT,211.93,299.37,60.006,1546169404,"201051344000646","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1182700.0,1182700.0,6954,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169451,58774.00
12/30/2018 06:30,2,0.000,ALERT,213.29,300.57,60.012,1546169404,"201051344000867","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,1184653.8,1184653.8,30813,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169453,58775.00
12/30/2018 06:30,2,0.000,ALERT,213.74,300.87,60.006,1546169404,"201051344000633","174011545737251",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,1183603.3,1183603.3,30831,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169455,58776.00
12/30/2018 06:30,2,0.000,ALERT,211.70,299.67,60.001,1546169404,"201051344000955","174011545737251",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,1201403.5,1201403.5,6964,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169456,58777.00
12/30/2018 06:30,2,0.000,ALERT,213.06,300.27,60.059,1546169404,"201051344000648","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1191552.8,1191552.8,30787,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169458,58778.00
12/30/2018 06:30,2,0.000,ALERT,213.51,300.87,60.012,1546169404,"201051344000645","174011545737251",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,1195802.7,1195802.7,30806,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546169460,58779.00
12/30/2018 06:30,2,0.000,ALERT,213.06,301.77,59.964,1546169404,"201051344000569","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,1212815.6,1212815.6,3110,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546169462,58780.00
12/30/2018 06:45,2,0.000,ALERT,213.06,302.07,60.022,1546170304,"201051344000579","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1212678.4,1212678.4,3263,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170307,58781.00
12/30/2018 06:45,2,0.000,ALERT,211.93,298.77,60.033,1546170304,"201051344001025","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1197333.0,1197333.0,7001,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546170309,58782.00
12/30/2018 06:45,2,0.000,ALERT,212.16,299.37,60.038,1546170304,"201051344001093","174011545737251",0.00,-5.00,0,297.87,301.17,0.0,0.0,0.000,1189257.0,1189257.0,6999,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170310,58783.00
12/30/2018 06:45,2,0.000,ALERT,213.06,301.47,60.038,1546170304,"201051344000458","174011545737251",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,1198898.4,1198898.4,3261,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170312,58784.00
12/30/2018 06:45,2,0.000,ALERT,212.16,299.97,60.033,1546170304,"201051344000890","174011545737251",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,1193873.1,1193873.1,6944,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170314,58785.00
12/30/2018 06:45,2,0.000,ALERT,212.83,301.17,60.028,1546170304,"201051344000988","174011545737251",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,935753.1,935753.1,3271,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170316,58786.00
12/30/2018 06:45,2,0.000,ALERT,212.61,300.57,60.038,1546170304,"201051344000582","174011545737251",0.00,-7.00,0,298.47,301.77,0.0,0.0,0.000,1173816.2,1173816.2,6938,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546170318,58787.00
12/30/2018 06:45,2,0.000,ALERT,213.06,302.07,60.017,1546170304,"201051344000868","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1185782.9,1185782.9,30818,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170319,58788.00
12/30/2018 06:45,2,0.000,ALERT,213.51,302.07,60.033,1546170304,"201051344000576","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1199016.7,1199016.7,3276,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170321,58789.00
12/30/2018 06:45,2,0.000,ALERT,213.29,301.47,60.033,1546170304,"201051344001158","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1179276.7,1179276.7,3265,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170323,58790.00
12/30/2018 06:45,2,0.000,ALERT,212.38,299.07,60.033,1546170304,"201051344000917","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1190473.4,1190473.4,6961,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170325,58791.00
12/30/2018 06:45,2,0.000,ALERT,212.38,299.07,60.038,1546170304,"201051344000417","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,966789.2,966789.2,6981,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170327,58792.00
12/30/2018 06:45,2,0.000,ALERT,212.61,299.37,60.033,1546170304,"201051344000685","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1194878.4,1194878.4,6946,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170329,58793.00
12/30/2018 06:45,2,0.000,ALERT,212.38,298.77,60.038,1546170304,"201051344000651","174011545737251",0.00,-8.00,0,297.26,300.57,0.0,0.0,0.000,1188627.1,1188627.1,6957,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170331,58794.00
12/30/2018 06:45,2,0.000,ALERT,212.83,302.07,60.070,1546170304,"201051344000594","174011545737251",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,1203630.6,1203630.6,30762,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170332,58795.00
12/30/2018 06:45,2,0.000,ALERT,213.29,301.47,59.996,1546170304,"201051344000469","174011545737251",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,1187755.3,1187755.3,3264,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546170334,58796.00
12/30/2018 06:45,2,0.000,ALERT,212.38,299.67,59.996,1546170304,"201051344000585","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1203372.3,1203372.3,6999,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546170336,58797.00
12/30/2018 06:45,2,0.000,ALERT,213.74,301.47,60.033,1546170304,"201051344000853","174011545737251",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,1203517.8,1203517.8,3259,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170338,58798.00
12/30/2018 06:45,2,0.000,ALERT,212.61,299.67,60.065,1546170304,"201051344001145","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,1202337.9,1202337.9,6933,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170340,58799.00
12/30/2018 06:45,2,0.000,ALERT,212.38,299.37,60.028,1546170304,"201051344000438","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1196287.5,1196287.5,6951,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546170342,58800.00
12/30/2018 06:45,2,0.000,ALERT,211.93,299.67,60.033,1546170304,"201051344001135","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1184742.6,1184742.6,6941,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170343,58801.00
12/30/2018 06:45,2,0.000,ALERT,213.06,301.47,60.028,1546170304,"201051344000983","174011545737251",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,1203161.6,1203161.6,3256,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170345,58802.00
12/30/2018 06:45,2,0.000,ALERT,212.38,299.07,60.033,1546170304,"201051344001203","174011545737251",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,1193292.6,1193292.6,7013,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170347,58803.00
12/30/2018 06:45,2,0.000,ALERT,212.16,299.97,60.049,1546170304,"201051344001230","174011545737251",0.00,-6.00,0,297.87,301.17,0.0,0.0,0.000,1187957.9,1187957.9,6962,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546170349,58804.00
12/30/2018 06:45,2,0.000,ALERT,211.93,299.37,59.990,1546170304,"201051344000646","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1182700.0,1182700.0,6956,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170351,58805.00
12/30/2018 06:45,2,0.000,ALERT,213.29,300.87,60.028,1546170304,"201051344000867","174011545737251",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,1184653.8,1184653.8,30815,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170353,58806.00
12/30/2018 06:45,2,0.000,ALERT,213.74,301.17,60.028,1546170304,"201051344000633","174011545737251",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,1183603.3,1183603.3,30833,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170355,58807.00
12/30/2018 06:45,2,0.000,ALERT,211.93,299.67,60.033,1546170304,"201051344000955","174011545737251",0.00,-6.50,0,297.87,301.17,0.0,0.0,0.000,1201403.5,1201403.5,6966,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546170356,58808.00
12/30/2018 06:45,2,0.000,ALERT,213.29,300.57,60.028,1546170304,"201051344000648","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1191552.8,1191552.8,30789,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170358,58809.00
12/30/2018 06:45,2,0.000,ALERT,213.51,301.47,59.996,1546170304,"201051344000645","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1195802.7,1195802.7,30808,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170360,58810.00
12/30/2018 06:45,2,0.000,ALERT,213.06,302.07,60.038,1546170304,"201051344000569","174011545737251",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,1212815.6,1212815.6,3112,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546170362,58811.00
12/30/2018 07:00,2,0.000,ALERT,213.06,302.07,60.022,1546171204,"201051344000579","174011545737251",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,1212678.4,1212678.4,3265,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171207,58812.00
12/30/2018 07:00,2,0.000,ALERT,211.70,298.17,60.017,1546171204,"201051344001025","174011545737251",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,1197333.0,1197333.0,7003,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546171209,58813.00
