ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 07:00,2,0.000,ALERT,211.93,298.77,60.012,1546171204,"201051344001093","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,1189257.0,1189257.0,7001,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171211,58814.00
12/30/2018 07:00,2,0.000,ALERT,212.83,301.47,59.990,1546171204,"201051344000458","174011545737251",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,1198898.4,1198898.4,3263,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546171213,58815.00
12/30/2018 07:00,2,0.000,ALERT,211.70,299.07,60.017,1546171204,"201051344000890","174011545737251",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,1193873.1,1193873.1,6946,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171215,58816.00
12/30/2018 07:00,2,0.000,ALERT,212.83,301.17,59.985,1546171204,"201051344000988","174011545737251",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,935753.1,935753.1,3273,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546171216,58817.00
12/30/2018 07:00,2,0.000,ALERT,212.38,299.67,59.990,1546171204,"201051344000582","174011545737251",0.00,-7.00,0,298.47,301.77,0.0,0.0,0.000,1173816.2,1173816.2,6940,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171218,58818.00
12/30/2018 07:00,2,0.000,ALERT,213.06,302.07,60.054,1546171204,"201051344000868","174011545737251",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,1185782.9,1185782.9,30820,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171220,58819.00
12/30/2018 07:00,2,0.000,ALERT,213.51,301.77,60.022,1546171204,"201051344000576","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1199016.7,1199016.7,3278,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546171222,58820.00
12/30/2018 07:00,2,0.000,ALERT,213.06,301.47,60.043,1546171204,"201051344001158","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1179276.7,1179276.7,3267,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171224,58821.00
12/30/2018 07:00,2,0.000,ALERT,212.16,298.47,59.990,1546171204,"201051344000917","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1190473.4,1190473.4,6963,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171225,58822.00
12/30/2018 07:00,2,0.000,ALERT,212.16,298.47,60.017,1546171204,"201051344000417","174011545737251",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,966789.2,966789.2,6983,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546171227,58823.00
12/30/2018 07:00,2,0.000,ALERT,212.38,298.77,60.049,1546171204,"201051344000685","174011545737251",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,1194878.4,1194878.4,6948,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171229,58824.00
12/30/2018 07:00,2,0.000,ALERT,212.16,298.17,60.017,1546171204,"201051344000651","174011545737251",0.00,-8.00,0,297.26,300.57,0.0,0.0,0.000,1188627.1,1188627.1,6959,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171231,58825.00
12/30/2018 07:00,2,0.000,ALERT,212.61,301.77,60.028,1546171204,"201051344000594","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1203630.6,1203630.6,30764,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171233,58826.00
12/30/2018 07:00,2,0.000,ALERT,213.06,301.47,59.985,1546171204,"201051344000469","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1187755.3,1187755.3,3266,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171235,58827.00
12/30/2018 07:00,2,0.000,ALERT,211.93,299.07,60.022,1546171204,"201051344000585","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1203372.3,1203372.3,7001,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171236,58828.00
12/30/2018 07:00,2,0.000,ALERT,213.51,301.17,59.996,1546171204,"201051344000853","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1203517.8,1203517.8,3261,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171238,58829.00
12/30/2018 07:00,2,0.000,ALERT,212.16,299.07,60.022,1546171204,"201051344001145","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1202337.9,1202337.9,6935,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171240,58830.00
12/30/2018 07:00,2,0.000,ALERT,212.16,298.77,60.017,1546171204,"201051344000438","174011545737251",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,1196287.5,1196287.5,6953,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171242,58831.00
12/30/2018 07:00,2,0.000,ALERT,211.70,298.77,60.049,1546171204,"201051344001135","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1184742.6,1184742.6,6943,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171244,58832.00
12/30/2018 07:00,2,0.000,ALERT,212.83,301.47,60.028,1546171204,"201051344000983","174011545737251",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,1203161.6,1203161.6,3258,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171246,58833.00
12/30/2018 07:00,2,0.000,ALERT,211.93,298.47,60.006,1546171204,"201051344001203","174011545737251",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,1193292.6,1193292.6,7015,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171247,58834.00
12/30/2018 07:00,2,0.000,ALERT,211.93,299.07,60.017,1546171204,"201051344001230","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1187957.9,1187957.9,6964,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171249,58835.00
12/30/2018 07:00,2,0.000,ALERT,211.70,298.77,60.017,1546171204,"201051344000646","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1182700.0,1182700.0,6958,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171251,58836.00
12/30/2018 07:00,2,0.000,ALERT,213.29,300.87,60.022,1546171204,"201051344000867","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1184653.8,1184653.8,30817,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546171253,58837.00
12/30/2018 07:00,2,0.000,ALERT,213.74,301.17,60.022,1546171204,"201051344000633","174011545737251",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,1183603.3,1183603.3,30835,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171255,58838.00
12/30/2018 07:00,2,0.000,ALERT,211.48,298.77,60.017,1546171204,"201051344000955","174011545737251",0.00,-6.00,0,297.26,300.57,0.0,0.0,0.000,1201403.5,1201403.5,6968,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171257,58839.00
12/30/2018 07:00,2,0.000,ALERT,213.06,300.57,60.022,1546171204,"201051344000648","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1191552.8,1191552.8,30791,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171259,58840.00
12/30/2018 07:00,2,0.000,ALERT,213.51,301.17,60.001,1546171204,"201051344000645","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1195802.7,1195802.7,30810,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171261,58841.00
12/30/2018 07:00,2,0.000,ALERT,213.06,301.77,60.022,1546171204,"201051344000569","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,1212815.6,1212815.6,3114,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546171262,58842.00
12/30/2018 07:15,2,0.000,ALERT,212.83,301.77,60.028,1546172104,"201051344000579","174011545737251",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,1212678.4,1212678.4,3267,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172107,58843.00
12/30/2018 07:15,2,0.000,ALERT,211.70,298.47,60.065,1546172104,"201051344001025","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1197333.0,1197333.0,7005,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172109,58844.00
12/30/2018 07:15,2,0.000,ALERT,211.93,299.07,59.985,1546172104,"201051344001093","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1189257.0,1189257.0,7003,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546172111,58845.00
12/30/2018 07:15,2,0.000,ALERT,212.83,301.17,60.017,1546172104,"201051344000458","174011545737251",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,1198898.4,1198898.4,3265,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172112,58846.00
12/30/2018 07:15,2,0.000,ALERT,211.70,299.37,60.022,1546172104,"201051344000890","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1193873.1,1193873.1,6948,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546172114,58847.00
12/30/2018 07:15,2,0.000,ALERT,212.61,300.87,60.065,1546172104,"201051344000988","174011545737251",0.00,-6.00,0,296.66,302.98,0.0,0.0,0.000,935753.1,935753.1,3275,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172116,58848.00
12/30/2018 07:15,2,0.000,ALERT,212.16,299.97,60.059,1546172104,"201051344000582","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1173816.2,1173816.2,6942,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546172118,58849.00
12/30/2018 07:15,2,0.000,ALERT,212.83,301.77,60.028,1546172104,"201051344000868","174011545737251",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,1185782.9,1185782.9,30822,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172120,58850.00
12/30/2018 07:15,2,0.000,ALERT,213.29,301.47,60.028,1546172104,"201051344000576","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1199016.7,1199016.7,3280,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546172122,58851.00
12/30/2018 07:15,2,0.000,ALERT,213.06,301.17,60.017,1546172104,"201051344001158","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1179276.7,1179276.7,3269,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172124,58852.00
12/30/2018 07:15,2,0.000,ALERT,211.93,298.77,60.028,1546172104,"201051344000917","174011545737251",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,1190473.4,1190473.4,6965,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172126,58853.00
12/30/2018 07:15,2,0.000,ALERT,211.93,298.47,60.065,1546172104,"201051344000417","174011545737251",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,966789.2,966789.2,6985,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172127,58854.00
12/30/2018 07:15,2,0.000,ALERT,212.16,299.07,60.028,1546172104,"201051344000685","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1194878.4,1194878.4,6950,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546172129,58855.00
12/30/2018 07:15,2,0.000,ALERT,211.93,298.47,60.028,1546172104,"201051344000651","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,1188627.1,1188627.1,6961,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546172131,58856.00
12/30/2018 07:15,2,0.000,ALERT,212.61,301.77,60.022,1546172104,"201051344000594","174011545737251",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,1203630.6,1203630.6,30766,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172133,58857.00
12/30/2018 07:15,2,0.000,ALERT,213.06,301.17,60.028,1546172104,"201051344000469","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1187755.3,1187755.3,3268,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546172135,58858.00
12/30/2018 07:15,2,0.000,ALERT,211.93,299.37,60.022,1546172104,"201051344000585","174011545737251",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,1203372.3,1203372.3,7003,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172136,58859.00
12/30/2018 07:15,2,0.000,ALERT,213.51,300.87,60.049,1546172104,"201051344000853","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1203517.8,1203517.8,3263,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172138,58860.00
12/30/2018 07:15,2,0.000,ALERT,212.16,299.37,60.006,1546172104,"201051344001145","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1202337.9,1202337.9,6937,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172140,58861.00
12/30/2018 07:15,2,0.000,ALERT,211.93,299.07,60.033,1546172104,"201051344000438","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1196287.5,1196287.5,6955,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172142,58862.00
12/30/2018 07:15,2,0.000,ALERT,211.48,299.07,60.006,1546172104,"201051344001135","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1184742.6,1184742.6,6945,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546172144,58863.00
12/30/2018 07:15,2,0.000,ALERT,212.83,301.17,60.022,1546172104,"201051344000983","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1203161.6,1203161.6,3260,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172146,58864.00
12/30/2018 07:15,2,0.000,ALERT,211.93,298.77,60.028,1546172104,"201051344001203","174011545737251",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,1193292.6,1193292.6,7017,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172147,58865.00
12/30/2018 07:15,2,0.000,ALERT,211.93,299.37,59.975,1546172104,"201051344001230","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1187957.9,1187957.9,6966,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172149,58866.00
12/30/2018 07:15,2,0.000,ALERT,211.48,299.07,60.028,1546172104,"201051344000646","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1182700.0,1182700.0,6960,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546172151,58867.00
12/30/2018 07:15,2,0.000,ALERT,213.06,300.57,60.017,1546172104,"201051344000867","174011545737251",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,1184653.8,1184653.8,30819,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172153,58868.00
12/30/2018 07:15,2,0.000,ALERT,213.51,300.87,60.017,1546172104,"201051344000633","174011545737251",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,1183603.3,1183603.3,30837,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172155,58869.00
12/30/2018 07:15,2,0.000,ALERT,211.48,299.07,60.022,1546172104,"201051344000955","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1201403.5,1201403.5,6970,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172156,58870.00
12/30/2018 07:15,2,0.000,ALERT,213.06,300.27,59.990,1546172104,"201051344000648","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1191552.8,1191552.8,30793,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172158,58871.00
12/30/2018 07:15,2,0.000,ALERT,213.29,300.87,60.022,1546172104,"201051344000645","174011545737251",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,1195802.7,1195802.7,30812,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546172160,58872.00
12/30/2018 07:15,2,0.000,ALERT,212.83,301.77,60.022,1546172104,"201051344000569","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1212815.6,1212815.6,3116,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546172162,58873.00
12/30/2018 07:30,2,0.000,ALERT,212.61,301.47,59.975,1546173005,"201051344000579","174011545737251",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,1212678.4,1212678.4,3269,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173007,58874.00
12/30/2018 07:30,2,0.000,ALERT,211.25,298.17,59.990,1546173005,"201051344001025","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1197333.0,1197333.0,7007,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173009,58875.00
12/30/2018 07:30,2,0.000,ALERT,211.48,298.77,59.990,1546173005,"201051344001093","174011545737251",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,1189257.0,1189257.0,7005,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173011,58876.00
12/30/2018 07:30,2,0.000,ALERT,212.61,300.87,59.980,1546173005,"201051344000458","174011545737251",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,1198898.4,1198898.4,3267,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173013,58877.00
12/30/2018 07:30,2,0.000,ALERT,211.48,299.07,59.985,1546173005,"201051344000890","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1193873.1,1193873.1,6950,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173015,58878.00
12/30/2018 07:30,2,0.000,ALERT,212.38,300.57,59.985,1546173005,"201051344000988","174011545737251",0.00,-6.00,0,296.36,302.68,0.0,0.0,0.000,935753.1,935753.1,3277,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546173017,58879.00
12/30/2018 07:30,2,0.000,ALERT,211.93,299.67,60.022,1546173005,"201051344000582","174011545737251",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,1173816.2,1173816.2,6944,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173018,58880.00
12/30/2018 07:30,2,0.000,ALERT,212.61,301.47,59.980,1546173005,"201051344000868","174011545737251",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,1185782.9,1185782.9,30824,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173020,58881.00
12/30/2018 07:30,2,0.000,ALERT,213.06,301.17,59.985,1546173005,"201051344000576","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1199016.7,1199016.7,3282,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546173022,58882.00
12/30/2018 07:30,2,0.000,ALERT,212.83,300.87,60.028,1546173005,"201051344001158","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1179276.7,1179276.7,3271,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173024,58883.00
12/30/2018 07:30,2,0.000,ALERT,211.70,298.17,60.033,1546173005,"201051344000917","174011545737251",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,1190473.4,1190473.4,6967,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173026,58884.00
12/30/2018 07:30,2,0.000,ALERT,211.70,298.47,60.022,1546173005,"201051344000417","174011545737251",0.00,-6.50,0,296.66,299.97,0.0,0.0,0.000,966789.2,966789.2,6987,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173027,58885.00
12/30/2018 07:30,2,0.000,ALERT,211.93,298.77,59.969,1546173005,"201051344000685","174011545737251",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,1194878.4,1194878.4,6952,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173029,58886.00
12/30/2018 07:30,2,0.000,ALERT,211.70,298.17,60.012,1546173005,"201051344000651","174011545737251",0.00,-8.00,0,296.66,299.97,0.0,0.0,0.000,1188627.1,1188627.1,6963,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173031,58887.00
12/30/2018 07:30,2,0.000,ALERT,212.38,301.17,59.985,1546173005,"201051344000594","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1203630.6,1203630.6,30768,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173033,58888.00
12/30/2018 07:30,2,0.000,ALERT,212.83,300.87,59.985,1546173005,"201051344000469","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1187755.3,1187755.3,3270,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173035,58889.00
12/30/2018 07:30,2,0.000,ALERT,211.70,299.07,59.990,1546173005,"201051344000585","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1203372.3,1203372.3,7005,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173037,58890.00
12/30/2018 07:30,2,0.000,ALERT,213.29,300.57,59.985,1546173005,"201051344000853","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1203517.8,1203517.8,3265,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173039,58891.00
12/30/2018 07:30,2,0.000,ALERT,211.70,299.07,60.001,1546173005,"201051344001145","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1202337.9,1202337.9,6939,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173040,58892.00
12/30/2018 07:30,2,0.000,ALERT,211.70,298.77,59.990,1546173005,"201051344000438","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1196287.5,1196287.5,6957,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173042,58893.00
12/30/2018 07:30,2,0.000,ALERT,211.25,298.77,59.990,1546173005,"201051344001135","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1184742.6,1184742.6,6947,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173044,58894.00
12/30/2018 07:30,2,0.000,ALERT,212.61,300.87,59.980,1546173005,"201051344000983","174011545737251",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,1203161.6,1203161.6,3262,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546173046,58895.00
12/30/2018 07:30,2,0.000,ALERT,211.70,298.47,59.990,1546173005,"201051344001203","174011545737251",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,1193292.6,1193292.6,7019,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173048,58896.00
12/30/2018 07:30,2,0.000,ALERT,211.48,299.07,59.990,1546173005,"201051344001230","174011545737251",0.00,-6.50,0,297.57,300.87,0.0,0.0,0.000,1187957.9,1187957.9,6968,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546173050,58897.00
12/30/2018 07:30,2,0.000,ALERT,211.25,298.47,59.990,1546173005,"201051344000646","174011545737251",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,1182700.0,1182700.0,6962,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173051,58898.00
12/30/2018 07:30,2,0.000,ALERT,213.06,300.27,59.985,1546173005,"201051344000867","174011545737251",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,1184653.8,1184653.8,30821,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173053,58899.00
12/30/2018 07:30,2,0.000,ALERT,213.51,300.57,60.012,1546173005,"201051344000633","174011545737251",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,1183603.3,1183603.3,30839,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173055,58900.00
12/30/2018 07:30,2,0.000,ALERT,211.25,298.77,59.938,1546173005,"201051344000955","174011545737251",0.00,-6.50,0,297.26,300.57,0.0,0.0,0.000,1201403.5,1201403.5,6972,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173057,58901.00
12/30/2018 07:30,2,0.000,ALERT,212.83,299.97,59.943,1546173005,"201051344000648","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1191552.8,1191552.8,30795,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173059,58902.00
12/30/2018 07:30,2,0.000,ALERT,213.06,300.57,59.985,1546173005,"201051344000645","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1195802.7,1195802.7,30814,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173060,58903.00
12/30/2018 07:30,2,0.000,ALERT,212.83,301.17,59.990,1546173005,"201051344000569","174011545737251",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,1212815.6,1212815.6,3118,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173062,58904.00
12/30/2018 07:45,2,0.000,ALERT,212.61,300.87,60.012,1546173904,"201051344000579","174011545737251",0.00,-6.00,0,299.97,303.28,0.0,0.0,0.000,1212678.4,1212678.4,3271,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173907,58905.00
12/30/2018 07:45,2,0.000,ALERT,211.25,297.87,60.012,1546173904,"201051344001025","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1197333.0,1197333.0,7009,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546173909,58906.00
12/30/2018 07:45,2,0.000,ALERT,211.48,298.47,60.017,1546173904,"201051344001093","174011545737251",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,1189257.0,1189257.0,7007,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173910,58907.00
12/30/2018 07:45,2,0.000,ALERT,212.38,300.57,60.043,1546173904,"201051344000458","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1198898.4,1198898.4,3269,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173912,58908.00
12/30/2018 07:45,2,0.000,ALERT,211.25,299.07,60.022,1546173904,"201051344000890","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1193873.1,1193873.1,6952,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173914,58909.00
12/30/2018 07:45,2,0.000,ALERT,212.38,300.27,60.022,1546173904,"201051344000988","174011545737251",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,935753.1,935753.1,3279,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173916,58910.00
12/30/2018 07:45,2,0.000,ALERT,211.93,299.67,60.022,1546173904,"201051344000582","174011545737251",0.00,-7.00,0,297.87,301.17,0.0,0.0,0.000,1173816.2,1173816.2,6946,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173918,58911.00
12/30/2018 07:45,2,0.000,ALERT,212.61,301.17,60.028,1546173904,"201051344000868","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1185782.9,1185782.9,30826,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173920,58912.00
12/30/2018 07:45,2,0.000,ALERT,213.06,300.87,60.012,1546173904,"201051344000576","174011545737251",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,1199016.7,1199016.7,3284,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173922,58913.00
12/30/2018 07:45,2,0.000,ALERT,212.61,300.27,60.017,1546173904,"201051344001158","174011545737251",0.00,-7.00,0,299.07,302.37,0.0,0.0,0.000,1179276.7,1179276.7,3273,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173923,58914.00
12/30/2018 07:45,2,0.000,ALERT,211.70,298.17,60.012,1546173904,"201051344000917","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,1190473.4,1190473.4,6969,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173925,58915.00
12/30/2018 07:45,2,0.000,ALERT,211.70,298.17,60.012,1546173904,"201051344000417","174011545737251",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,966789.2,966789.2,6989,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546173927,58916.00
12/30/2018 07:45,2,0.000,ALERT,211.70,298.47,60.017,1546173904,"201051344000685","174011545737251",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,1194878.4,1194878.4,6954,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546173929,58917.00
12/30/2018 07:45,2,0.000,ALERT,211.48,297.87,60.070,1546173904,"201051344000651","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,1188627.1,1188627.1,6965,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546173931,58918.00
12/30/2018 07:45,2,0.000,ALERT,212.16,300.87,60.017,1546173904,"201051344000594","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1203630.6,1203630.6,30770,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173932,58919.00
12/30/2018 07:45,2,0.000,ALERT,212.83,300.27,60.033,1546173904,"201051344000469","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1187755.3,1187755.3,3272,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173934,58920.00
12/30/2018 07:45,2,0.000,ALERT,211.48,298.77,60.059,1546173904,"201051344000585","174011545737251",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,1203372.3,1203372.3,7007,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546173936,58921.00
12/30/2018 07:45,2,0.000,ALERT,213.06,300.27,60.017,1546173904,"201051344000853","174011545737251",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,1203517.8,1203517.8,3267,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173938,58922.00
12/30/2018 07:45,2,0.000,ALERT,211.70,298.77,60.022,1546173904,"201051344001145","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1202337.9,1202337.9,6941,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173940,58923.00
12/30/2018 07:45,2,0.000,ALERT,211.48,298.47,60.017,1546173904,"201051344000438","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1196287.5,1196287.5,6959,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173942,58924.00
12/30/2018 07:45,2,0.000,ALERT,211.03,298.77,60.022,1546173904,"201051344001135","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1184742.6,1184742.6,6949,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546173944,58925.00
12/30/2018 07:45,2,0.000,ALERT,212.38,300.57,60.017,1546173904,"201051344000983","174011545737251",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,1203161.6,1203161.6,3264,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173945,58926.00
12/30/2018 07:45,2,0.000,ALERT,211.48,298.17,60.012,1546173904,"201051344001203","174011545737251",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,1193292.6,1193292.6,7021,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173947,58927.00
12/30/2018 07:45,2,0.000,ALERT,211.48,299.07,60.017,1546173904,"201051344001230","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1187957.9,1187957.9,6970,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546173949,58928.00
12/30/2018 07:45,2,0.000,ALERT,211.25,298.47,60.054,1546173904,"201051344000646","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1182700.0,1182700.0,6964,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173951,58929.00
12/30/2018 07:45,2,0.000,ALERT,212.83,299.97,60.022,1546173904,"201051344000867","174011545737251",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,1184653.8,1184653.8,30823,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173953,58930.00
12/30/2018 07:45,2,0.000,ALERT,213.29,300.27,60.017,1546173904,"201051344000633","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,1183603.3,1183603.3,30841,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173955,58931.00
12/30/2018 07:45,2,0.000,ALERT,211.03,298.77,59.980,1546173904,"201051344000955","174011545737251",0.00,-6.00,0,297.26,300.57,0.0,0.0,0.000,1201403.5,1201403.5,6974,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546173956,58932.00
12/30/2018 07:45,2,0.000,ALERT,212.61,299.67,60.022,1546173904,"201051344000648","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1191552.8,1191552.8,30797,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173958,58933.00
12/30/2018 07:45,2,0.000,ALERT,213.06,300.27,60.049,1546173904,"201051344000645","174011545737251",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,1195802.7,1195802.7,30816,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173960,58934.00
12/30/2018 07:45,2,0.000,ALERT,212.61,300.87,60.017,1546173904,"201051344000569","174011545737251",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,1212815.6,1212815.6,3120,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546173962,58935.00
12/30/2018 08:00,2,0.000,ALERT,212.16,299.97,60.017,1546174804,"201051344000579","174011545737251",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,1212678.4,1212678.4,3273,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174807,58936.00
12/30/2018 08:00,2,0.000,ALERT,211.03,297.26,60.012,1546174804,"201051344001025","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1197333.0,1197333.0,7011,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174809,58937.00
12/30/2018 08:00,2,0.000,ALERT,211.25,298.17,59.980,1546174804,"201051344001093","174011545737251",0.00,-5.00,0,296.66,299.97,0.0,0.0,0.000,1189257.0,1189257.0,7009,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174811,58938.00
12/30/2018 08:00,2,0.000,ALERT,211.93,299.37,60.022,1546174804,"201051344000458","174011545737251",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,1198898.4,1198898.4,3271,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174813,58939.00
12/30/2018 08:00,2,0.000,ALERT,211.03,298.47,60.017,1546174804,"201051344000890","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1193873.1,1193873.1,6954,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174814,58940.00
12/30/2018 08:00,2,0.000,ALERT,211.93,299.37,60.012,1546174804,"201051344000988","174011545737251",0.00,-6.00,0,295.46,301.77,0.0,0.0,0.000,935753.1,935753.1,3281,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174816,58941.00
12/30/2018 08:00,2,0.000,ALERT,211.70,299.07,60.043,1546174804,"201051344000582","174011545737251",0.00,-7.00,0,297.57,300.87,0.0,0.0,0.000,1173816.2,1173816.2,6948,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174818,58942.00
12/30/2018 08:00,2,0.000,ALERT,212.16,300.27,60.012,1546174804,"201051344000868","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1185782.9,1185782.9,30828,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174820,58943.00
12/30/2018 08:00,2,0.000,ALERT,212.61,299.97,60.012,1546174804,"201051344000576","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1199016.7,1199016.7,3286,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174822,58944.00
12/30/2018 08:00,2,0.000,ALERT,212.16,299.37,60.017,1546174804,"201051344001158","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1179276.7,1179276.7,3275,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546174823,58945.00
12/30/2018 08:00,2,0.000,ALERT,211.48,297.87,60.012,1546174804,"201051344000917","174011545737251",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,1190473.4,1190473.4,6971,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546174825,58946.00
12/30/2018 08:00,2,0.000,ALERT,211.48,297.57,60.017,1546174804,"201051344000417","174011545737251",0.00,-6.50,0,296.06,299.37,0.0,0.0,0.000,966789.2,966789.2,6991,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174827,58947.00
12/30/2018 08:00,2,0.000,ALERT,211.48,298.17,60.022,1546174804,"201051344000685","174011545737251",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,1194878.4,1194878.4,6956,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174829,58948.00
12/30/2018 08:00,2,0.000,ALERT,211.48,297.26,60.017,1546174804,"201051344000651","174011545737251",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,1188627.1,1188627.1,6967,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174831,58949.00
12/30/2018 08:00,2,0.000,ALERT,211.70,299.97,60.022,1546174804,"201051344000594","174011545737251",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,1203630.6,1203630.6,30772,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174832,58950.00
12/30/2018 08:00,2,0.000,ALERT,212.16,299.37,60.012,1546174804,"201051344000469","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1187755.3,1187755.3,3274,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174834,58951.00
12/30/2018 08:00,2,0.000,ALERT,211.48,298.47,60.017,1546174804,"201051344000585","174011545737251",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,1203372.3,1203372.3,7009,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174836,58952.00
12/30/2018 08:00,2,0.000,ALERT,212.61,299.37,60.022,1546174804,"201051344000853","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1203517.8,1203517.8,3269,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174838,58953.00
12/30/2018 08:00,2,0.000,ALERT,211.48,298.47,60.017,1546174804,"201051344001145","174011545737251",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,1202337.9,1202337.9,6943,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174840,58954.00
12/30/2018 08:00,2,0.000,ALERT,211.25,298.17,60.022,1546174804,"201051344000438","174011545737251",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,1196287.5,1196287.5,6961,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546174842,58955.00
12/30/2018 08:00,2,0.000,ALERT,211.03,298.17,60.012,1546174804,"201051344001135","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1184742.6,1184742.6,6951,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174843,58956.00
12/30/2018 08:00,2,0.000,ALERT,211.93,299.67,60.017,1546174804,"201051344000983","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1203161.6,1203161.6,3266,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174845,58957.00
12/30/2018 08:00,2,0.000,ALERT,211.25,297.87,60.012,1546174804,"201051344001203","174011545737251",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,1193292.6,1193292.6,7023,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174847,58958.00
