ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 08:00,2,0.000,ALERT,211.25,298.47,60.017,1546174804,"201051344001230","174011545737251",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,1187957.9,1187957.9,6972,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174849,58959.00
12/30/2018 08:00,2,0.000,ALERT,211.03,297.87,60.012,1546174804,"201051344000646","174011545737251",0.00,-6.50,0,296.36,299.67,0.0,0.0,0.000,1182700.0,1182700.0,6966,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174851,58960.00
12/30/2018 08:00,2,0.000,ALERT,212.38,299.07,60.017,1546174804,"201051344000867","174011545737251",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,1184653.8,1184653.8,30825,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174853,58961.00
12/30/2018 08:00,2,0.000,ALERT,212.83,299.37,60.022,1546174804,"201051344000633","174011545737251",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,1183603.3,1183603.3,30843,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174854,58962.00
12/30/2018 08:00,2,0.000,ALERT,210.80,298.17,60.022,1546174804,"201051344000955","174011545737251",0.00,-6.50,0,296.66,299.97,0.0,0.0,0.000,1201403.5,1201403.5,6976,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546174856,58963.00
12/30/2018 08:00,2,0.000,ALERT,212.16,298.77,60.001,1546174804,"201051344000648","174011545737251",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,1191552.8,1191552.8,30799,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174858,58964.00
12/30/2018 08:00,2,0.000,ALERT,212.38,299.37,60.006,1546174804,"201051344000645","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1195802.7,1195802.7,30818,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174860,58965.00
12/30/2018 08:00,2,0.000,ALERT,212.16,299.97,60.017,1546174804,"201051344000569","174011545737251",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,1212815.6,1212815.6,3122,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546174862,58966.00
12/30/2018 08:15,2,0.000,ALERT,211.93,300.87,59.996,1546175704,"201051344000579","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1212678.4,1212678.4,3275,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175707,58967.00
12/30/2018 08:15,2,0.000,ALERT,210.57,296.96,60.017,1546175704,"201051344001025","174011545737251",0.00,-7.00,0,294.86,300.27,0.0,0.0,0.000,1197333.0,1197333.0,7013,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175709,58968.00
12/30/2018 08:15,2,0.000,ALERT,210.80,297.87,60.001,1546175704,"201051344001093","174011545737251",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,1189257.0,1189257.0,7011,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546175711,58969.00
12/30/2018 08:15,2,0.000,ALERT,211.70,300.27,59.990,1546175704,"201051344000458","174011545737251",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,1198898.4,1198898.4,3273,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175713,58970.00
12/30/2018 08:15,2,0.000,ALERT,210.80,298.17,59.959,1546175704,"201051344000890","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1193873.1,1193873.1,6956,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546175715,58971.00
12/30/2018 08:15,2,0.000,ALERT,211.70,299.97,59.996,1546175704,"201051344000988","174011545737251",0.00,-6.00,0,295.16,301.17,0.0,0.0,0.000,935753.1,935753.1,3283,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175716,58972.00
12/30/2018 08:15,2,0.000,ALERT,211.25,298.47,59.996,1546175704,"201051344000582","174011545737251",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,1173816.2,1173816.2,6950,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175718,58973.00
12/30/2018 08:15,2,0.000,ALERT,211.93,300.87,60.001,1546175704,"201051344000868","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1185782.9,1185782.9,30830,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175720,58974.00
12/30/2018 08:15,2,0.000,ALERT,212.38,300.87,60.012,1546175704,"201051344000576","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1199016.7,1199016.7,3288,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175722,58975.00
12/30/2018 08:15,2,0.000,ALERT,212.16,300.27,59.996,1546175704,"201051344001158","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1179276.7,1179276.7,3277,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175724,58976.00
12/30/2018 08:15,2,0.000,ALERT,211.03,297.26,59.996,1546175704,"201051344000917","174011545737251",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,1190473.4,1190473.4,6973,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175726,58977.00
12/30/2018 08:15,2,0.000,ALERT,211.03,297.26,60.001,1546175704,"201051344000417","174011545737251",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,966789.2,966789.2,6993,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175727,58978.00
12/30/2018 08:15,2,0.000,ALERT,211.25,297.57,59.980,1546175704,"201051344000685","174011545737251",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,1194878.4,1194878.4,6958,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175729,58979.00
12/30/2018 08:15,2,0.000,ALERT,211.03,296.96,59.996,1546175704,"201051344000651","174011545737251",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,1188627.1,1188627.1,6969,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546175731,58980.00
12/30/2018 08:15,2,0.000,ALERT,211.70,300.57,59.996,1546175704,"201051344000594","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1203630.6,1203630.6,30774,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546175733,58981.00
12/30/2018 08:15,2,0.000,ALERT,212.16,300.27,59.996,1546175704,"201051344000469","174011545737251",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,1187755.3,1187755.3,3276,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546175735,58982.00
12/30/2018 08:15,2,0.000,ALERT,211.03,297.87,60.001,1546175704,"201051344000585","174011545737251",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,1203372.3,1203372.3,7011,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175736,58983.00
12/30/2018 08:15,2,0.000,ALERT,212.38,300.27,60.001,1546175704,"201051344000853","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1203517.8,1203517.8,3271,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175738,58984.00
12/30/2018 08:15,2,0.000,ALERT,211.03,297.87,60.006,1546175704,"201051344001145","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1202337.9,1202337.9,6945,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546175740,58985.00
12/30/2018 08:15,2,0.000,ALERT,210.80,297.57,59.996,1546175704,"201051344000438","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1196287.5,1196287.5,6963,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175742,58986.00
12/30/2018 08:15,2,0.000,ALERT,210.57,297.87,59.996,1546175704,"201051344001135","174011545737251",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,1184742.6,1184742.6,6953,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175744,58987.00
12/30/2018 08:15,2,0.000,ALERT,211.93,300.27,60.001,1546175704,"201051344000983","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1203161.6,1203161.6,3268,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175746,58988.00
12/30/2018 08:15,2,0.000,ALERT,211.03,297.26,59.959,1546175704,"201051344001203","174011545737251",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,1193292.6,1193292.6,7025,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175747,58989.00
12/30/2018 08:15,2,0.000,ALERT,210.80,297.87,60.001,1546175704,"201051344001230","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1187957.9,1187957.9,6974,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546175749,58990.00
12/30/2018 08:15,2,0.000,ALERT,210.57,297.57,60.001,1546175704,"201051344000646","174011545737251",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,1182700.0,1182700.0,6968,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175751,58991.00
12/30/2018 08:15,2,0.000,ALERT,212.16,299.67,59.996,1546175704,"201051344000867","174011545737251",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,1184653.8,1184653.8,30827,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175753,58992.00
12/30/2018 08:15,2,0.000,ALERT,212.61,299.97,59.996,1546175704,"201051344000633","174011545737251",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,1183603.3,1183603.3,30845,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546175755,58993.00
12/30/2018 08:15,2,0.000,ALERT,210.35,297.87,59.996,1546175704,"201051344000955","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1201403.5,1201403.5,6978,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175757,58994.00
12/30/2018 08:15,2,0.000,ALERT,212.16,299.37,60.001,1546175704,"201051344000648","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,1191552.8,1191552.8,30801,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175758,58995.00
12/30/2018 08:15,2,0.000,ALERT,212.38,300.27,60.001,1546175704,"201051344000645","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1195802.7,1195802.7,30820,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175760,58996.00
12/30/2018 08:15,2,0.000,ALERT,212.16,300.87,60.006,1546175704,"201051344000569","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1212815.6,1212815.6,3124,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546175762,58997.00
12/30/2018 08:30,2,0.000,ALERT,212.38,300.87,60.022,1546176604,"201051344000579","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1212678.4,1212678.4,3277,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176607,58998.00
12/30/2018 08:30,2,0.000,ALERT,210.80,297.26,60.022,1546176604,"201051344001025","174011545737251",0.00,-7.00,0,294.26,299.97,0.0,0.0,0.000,1197333.0,1197333.0,7015,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176609,58999.00
12/30/2018 08:30,2,0.000,ALERT,211.03,298.17,60.012,1546176604,"201051344001093","174011545737251",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,1189257.0,1189257.0,7013,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176611,59000.00
12/30/2018 08:30,2,0.000,ALERT,212.16,299.97,59.985,1546176604,"201051344000458","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1198898.4,1198898.4,3275,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176613,59001.00
12/30/2018 08:30,2,0.000,ALERT,211.03,298.17,60.012,1546176604,"201051344000890","174011545737251",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,1193873.1,1193873.1,6958,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546176614,59002.00
12/30/2018 08:30,2,0.000,ALERT,212.16,299.97,60.001,1546176604,"201051344000988","174011545737251",0.00,-6.50,0,294.56,301.17,0.0,0.0,0.000,935753.1,935753.1,3285,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176616,59003.00
12/30/2018 08:30,2,0.000,ALERT,211.70,299.07,60.017,1546176604,"201051344000582","174011545737251",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,1173816.2,1173816.2,6952,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176618,59004.00
12/30/2018 08:30,2,0.000,ALERT,212.38,300.87,60.017,1546176604,"201051344000868","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,1185782.9,1185782.9,30832,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176620,59005.00
12/30/2018 08:30,2,0.000,ALERT,212.83,300.57,60.017,1546176604,"201051344000576","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1199016.7,1199016.7,3290,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546176622,59006.00
12/30/2018 08:30,2,0.000,ALERT,212.61,299.97,59.975,1546176604,"201051344001158","174011545737251",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,1179276.7,1179276.7,3279,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176624,59007.00
12/30/2018 08:30,2,0.000,ALERT,211.25,297.57,60.017,1546176604,"201051344000917","174011545737251",0.00,-5.50,0,293.66,299.07,0.0,0.0,0.000,1190473.4,1190473.4,6975,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176625,59008.00
12/30/2018 08:30,2,0.000,ALERT,211.25,297.57,60.017,1546176604,"201051344000417","174011545737251",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,966789.2,966789.2,6995,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546176627,59009.00
12/30/2018 08:30,2,0.000,ALERT,211.48,297.87,60.049,1546176604,"201051344000685","174011545737251",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,1194878.4,1194878.4,6960,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176629,59010.00
12/30/2018 08:30,2,0.000,ALERT,211.25,297.26,60.017,1546176604,"201051344000651","174011545737251",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,1188627.1,1188627.1,6971,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546176631,59011.00
12/30/2018 08:30,2,0.000,ALERT,212.16,300.57,60.022,1546176604,"201051344000594","174011545737251",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,1203630.6,1203630.6,30776,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176633,59012.00
12/30/2018 08:30,2,0.000,ALERT,212.61,299.97,60.065,1546176604,"201051344000469","174011545737251",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,1187755.3,1187755.3,3278,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546176635,59013.00
12/30/2018 08:30,2,0.000,ALERT,211.25,298.17,60.022,1546176604,"201051344000585","174011545737251",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,1203372.3,1203372.3,7013,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176636,59014.00
12/30/2018 08:30,2,0.000,ALERT,213.06,299.97,60.022,1546176604,"201051344000853","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1203517.8,1203517.8,3273,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176638,59015.00
12/30/2018 08:30,2,0.000,ALERT,211.48,298.17,60.017,1546176604,"201051344001145","174011545737251",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,1202337.9,1202337.9,6947,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176640,59016.00
12/30/2018 08:30,2,0.000,ALERT,211.25,297.87,60.006,1546176604,"201051344000438","174011545737251",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,1196287.5,1196287.5,6965,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176642,59017.00
12/30/2018 08:30,2,0.000,ALERT,210.80,298.17,60.028,1546176604,"201051344001135","174011545737251",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,1184742.6,1184742.6,6955,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176644,59018.00
12/30/2018 08:30,2,0.000,ALERT,212.38,300.27,60.049,1546176604,"201051344000983","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1203161.6,1203161.6,3270,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546176646,59019.00
12/30/2018 08:30,2,0.000,ALERT,211.25,297.57,59.980,1546176604,"201051344001203","174011545737251",0.00,-7.00,0,294.86,301.17,0.0,0.0,0.000,1193292.6,1193292.6,7027,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176648,59020.00
12/30/2018 08:30,2,0.000,ALERT,211.03,298.17,60.017,1546176604,"201051344001230","174011545737251",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,1187957.9,1187957.9,6976,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176650,59021.00
12/30/2018 08:30,2,0.000,ALERT,210.80,297.87,60.012,1546176604,"201051344000646","174011545737251",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,1182700.0,1182700.0,6970,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176651,59022.00
12/30/2018 08:30,2,0.000,ALERT,212.61,299.37,60.022,1546176604,"201051344000867","174011545737251",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,1184653.8,1184653.8,30829,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176653,59023.00
12/30/2018 08:30,2,0.000,ALERT,213.06,299.97,60.022,1546176604,"201051344000633","174011545737251",0.00,-6.50,0,295.46,301.17,0.0,0.0,0.000,1183603.3,1183603.3,30847,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176655,59024.00
12/30/2018 08:30,2,0.000,ALERT,210.80,298.17,60.006,1546176604,"201051344000955","174011545737251",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,1201403.5,1201403.5,6980,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546176657,59025.00
12/30/2018 08:30,2,0.000,ALERT,212.61,299.37,60.022,1546176604,"201051344000648","174011545737251",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,1191552.8,1191552.8,30803,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176659,59026.00
12/30/2018 08:30,2,0.000,ALERT,212.83,299.97,60.001,1546176604,"201051344000645","174011545737251",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,1195802.7,1195802.7,30822,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546176660,59027.00
12/30/2018 08:30,2,0.000,ALERT,212.38,300.57,60.022,1546176604,"201051344000569","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,1212815.6,1212815.6,3126,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546176662,59028.00
12/30/2018 08:45,2,0.000,ALERT,212.61,300.87,60.012,1546177504,"201051344000579","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1212678.4,1212678.4,3279,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177507,59029.00
12/30/2018 08:45,2,0.000,ALERT,211.25,297.87,60.033,1546177504,"201051344001025","174011545737251",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,1197333.0,1197333.0,7017,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177509,59030.00
12/30/2018 08:45,2,0.000,ALERT,211.48,298.77,60.017,1546177504,"201051344001093","174011545737251",0.00,-6.00,0,296.36,299.67,0.0,0.0,0.000,1189257.0,1189257.0,7015,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177510,59031.00
12/30/2018 08:45,2,0.000,ALERT,212.38,300.27,60.017,1546177504,"201051344000458","174011545737251",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,1198898.4,1198898.4,3277,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177512,59032.00
12/30/2018 08:45,2,0.000,ALERT,211.25,299.07,60.017,1546177504,"201051344000890","174011545737251",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,1193873.1,1193873.1,6960,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177514,59033.00
12/30/2018 08:45,2,0.000,ALERT,212.38,299.97,60.038,1546177504,"201051344000988","174011545737251",0.00,-6.00,0,295.46,301.47,0.0,0.0,0.000,935753.1,935753.1,3287,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177516,59034.00
12/30/2018 08:45,2,0.000,ALERT,211.93,299.67,60.022,1546177504,"201051344000582","174011545737251",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,1173816.2,1173816.2,6954,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546177518,59035.00
12/30/2018 08:45,2,0.000,ALERT,212.61,300.87,60.022,1546177504,"201051344000868","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1185782.9,1185782.9,30834,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546177520,59036.00
12/30/2018 08:45,2,0.000,ALERT,213.06,300.87,60.028,1546177504,"201051344000576","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1199016.7,1199016.7,3292,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546177522,59037.00
12/30/2018 08:45,2,0.000,ALERT,212.61,300.27,60.022,1546177504,"201051344001158","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1179276.7,1179276.7,3281,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177524,59038.00
12/30/2018 08:45,2,0.000,ALERT,211.70,298.17,60.065,1546177504,"201051344000917","174011545737251",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,1190473.4,1190473.4,6977,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177526,59039.00
12/30/2018 08:45,2,0.000,ALERT,211.70,298.17,60.006,1546177504,"201051344000417","174011545737251",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,966789.2,966789.2,6997,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177527,59040.00
12/30/2018 08:45,2,0.000,ALERT,211.70,298.77,60.022,1546177504,"201051344000685","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1194878.4,1194878.4,6962,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177529,59041.00
12/30/2018 08:45,2,0.000,ALERT,211.48,297.87,60.022,1546177504,"201051344000651","174011545737251",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,1188627.1,1188627.1,6973,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546177531,59042.00
12/30/2018 08:45,2,0.000,ALERT,212.38,300.87,60.022,1546177504,"201051344000594","174011545737251",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,1203630.6,1203630.6,30778,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546177533,59043.00
12/30/2018 08:45,2,0.000,ALERT,212.83,300.27,60.022,1546177504,"201051344000469","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1187755.3,1187755.3,3280,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177535,59044.00
12/30/2018 08:45,2,0.000,ALERT,211.48,298.77,60.043,1546177504,"201051344000585","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1203372.3,1203372.3,7015,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177536,59045.00
12/30/2018 08:45,2,0.000,ALERT,213.06,300.27,60.065,1546177504,"201051344000853","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1203517.8,1203517.8,3275,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177538,59046.00
12/30/2018 08:45,2,0.000,ALERT,211.70,298.77,60.022,1546177504,"201051344001145","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1202337.9,1202337.9,6949,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177540,59047.00
12/30/2018 08:45,2,0.000,ALERT,211.48,298.77,60.049,1546177504,"201051344000438","174011545737251",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,1196287.5,1196287.5,6967,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177542,59048.00
12/30/2018 08:45,2,0.000,ALERT,211.03,298.77,60.065,1546177504,"201051344001135","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1184742.6,1184742.6,6957,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546177544,59049.00
12/30/2018 08:45,2,0.000,ALERT,212.61,300.27,60.022,1546177504,"201051344000983","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1203161.6,1203161.6,3272,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177545,59050.00
12/30/2018 08:45,2,0.000,ALERT,211.48,298.17,60.038,1546177504,"201051344001203","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,1193292.6,1193292.6,7029,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546177547,59051.00
12/30/2018 08:45,2,0.000,ALERT,211.48,299.07,60.022,1546177504,"201051344001230","174011545737251",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,1187957.9,1187957.9,6978,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546177549,59052.00
12/30/2018 08:45,2,0.000,ALERT,211.25,298.47,60.022,1546177504,"201051344000646","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1182700.0,1182700.0,6972,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177551,59053.00
12/30/2018 08:45,2,0.000,ALERT,212.83,299.67,60.022,1546177504,"201051344000867","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1184653.8,1184653.8,30831,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177553,59054.00
12/30/2018 08:45,2,0.000,ALERT,213.29,299.97,60.022,1546177504,"201051344000633","174011545737251",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,1183603.3,1183603.3,30849,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546177555,59055.00
12/30/2018 08:45,2,0.000,ALERT,211.03,298.77,60.022,1546177504,"201051344000955","174011545737251",0.00,-6.50,0,296.36,299.67,0.0,0.0,0.000,1201403.5,1201403.5,6982,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177556,59056.00
12/30/2018 08:45,2,0.000,ALERT,212.61,299.67,60.017,1546177504,"201051344000648","174011545737251",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,1191552.8,1191552.8,30805,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177558,59057.00
12/30/2018 08:45,2,0.000,ALERT,213.06,300.27,60.043,1546177504,"201051344000645","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,1195802.7,1195802.7,30824,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546177560,59058.00
12/30/2018 08:45,2,0.000,ALERT,212.61,300.87,60.006,1546177504,"201051344000569","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1212815.6,1212815.6,3128,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546177562,59059.00
12/30/2018 09:00,2,0.000,ALERT,212.16,300.27,59.980,1546178404,"201051344000579","174011545737251",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,1212678.4,1212678.4,3281,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178407,59060.00
12/30/2018 09:00,2,0.000,ALERT,211.03,297.87,60.017,1546178404,"201051344001025","174011545737251",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,1197333.0,1197333.0,7019,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546178409,59061.00
12/30/2018 09:00,2,0.000,ALERT,211.25,298.77,60.012,1546178404,"201051344001093","174011545737251",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,1189257.0,1189257.0,7017,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178411,59062.00
12/30/2018 09:00,2,0.000,ALERT,211.93,299.67,60.017,1546178404,"201051344000458","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1198898.4,1198898.4,3279,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546178412,59063.00
12/30/2018 09:00,2,0.000,ALERT,211.03,299.07,60.017,1546178404,"201051344000890","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1193873.1,1193873.1,6962,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546178414,59064.00
12/30/2018 09:00,2,0.000,ALERT,211.93,299.37,60.012,1546178404,"201051344000988","174011545737251",0.00,-6.50,0,295.46,301.17,0.0,0.0,0.000,935753.1,935753.1,3289,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178416,59065.00
12/30/2018 09:00,2,0.000,ALERT,211.70,299.37,60.006,1546178404,"201051344000582","174011545737251",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,1173816.2,1173816.2,6956,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178418,59066.00
12/30/2018 09:00,2,0.000,ALERT,212.16,300.27,60.017,1546178404,"201051344000868","174011545737251",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,1185782.9,1185782.9,30836,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178420,59067.00
12/30/2018 09:00,2,0.000,ALERT,212.61,299.97,60.006,1546178404,"201051344000576","174011545737251",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,1199016.7,1199016.7,3294,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178421,59068.00
12/30/2018 09:00,2,0.000,ALERT,212.16,299.67,60.012,1546178404,"201051344001158","174011545737251",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,1179276.7,1179276.7,3283,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178423,59069.00
12/30/2018 09:00,2,0.000,ALERT,211.48,298.17,60.022,1546178404,"201051344000917","174011545737251",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,1190473.4,1190473.4,6979,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546178425,59070.00
12/30/2018 09:00,2,0.000,ALERT,211.48,298.17,60.017,1546178404,"201051344000417","174011545737251",0.00,-6.50,0,296.36,299.67,0.0,0.0,0.000,966789.2,966789.2,6999,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178427,59071.00
12/30/2018 09:00,2,0.000,ALERT,211.48,298.47,60.049,1546178404,"201051344000685","174011545737251",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,1194878.4,1194878.4,6964,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178429,59072.00
12/30/2018 09:00,2,0.000,ALERT,211.25,297.87,60.028,1546178404,"201051344000651","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1188627.1,1188627.1,6975,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178431,59073.00
12/30/2018 09:00,2,0.000,ALERT,211.70,300.27,60.006,1546178404,"201051344000594","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1203630.6,1203630.6,30780,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178432,59074.00
12/30/2018 09:00,2,0.000,ALERT,212.16,299.67,60.022,1546178404,"201051344000469","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1187755.3,1187755.3,3282,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178434,59075.00
12/30/2018 09:00,2,0.000,ALERT,211.25,298.77,60.006,1546178404,"201051344000585","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1203372.3,1203372.3,7017,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178436,59076.00
12/30/2018 09:00,2,0.000,ALERT,212.61,299.67,60.038,1546178404,"201051344000853","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1203517.8,1203517.8,3277,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178438,59077.00
12/30/2018 09:00,2,0.000,ALERT,211.48,298.77,60.006,1546178404,"201051344001145","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,1202337.9,1202337.9,6951,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178440,59078.00
12/30/2018 09:00,2,0.000,ALERT,211.25,298.47,60.012,1546178404,"201051344000438","174011545737251",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,1196287.5,1196287.5,6969,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546178442,59079.00
12/30/2018 09:00,2,0.000,ALERT,210.80,298.47,60.012,1546178404,"201051344001135","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1184742.6,1184742.6,6959,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178443,59080.00
12/30/2018 09:00,2,0.000,ALERT,211.93,299.67,60.012,1546178404,"201051344000983","174011545737251",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,1203161.6,1203161.6,3274,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546178445,59081.00
12/30/2018 09:00,2,0.000,ALERT,211.25,298.17,60.017,1546178404,"201051344001203","174011545737251",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,1193292.6,1193292.6,7031,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178447,59082.00
12/30/2018 09:00,2,0.000,ALERT,211.25,299.07,60.017,1546178404,"201051344001230","174011545737251",0.00,-6.50,0,297.26,300.57,0.0,0.0,0.000,1187957.9,1187957.9,6980,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546178449,59083.00
12/30/2018 09:00,2,0.000,ALERT,211.03,298.47,60.017,1546178404,"201051344000646","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1182700.0,1182700.0,6974,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178451,59084.00
12/30/2018 09:00,2,0.000,ALERT,212.38,299.07,59.996,1546178404,"201051344000867","174011545737251",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,1184653.8,1184653.8,30833,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178453,59085.00
12/30/2018 09:00,2,0.000,ALERT,212.83,299.37,60.012,1546178404,"201051344000633","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1183603.3,1183603.3,30851,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178454,59086.00
12/30/2018 09:00,2,0.000,ALERT,210.80,298.77,60.017,1546178404,"201051344000955","174011545737251",0.00,-6.00,0,296.96,300.27,0.0,0.0,0.000,1201403.5,1201403.5,6984,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178456,59087.00
12/30/2018 09:00,2,0.000,ALERT,212.16,299.07,60.054,1546178404,"201051344000648","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1191552.8,1191552.8,30807,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178458,59088.00
12/30/2018 09:00,2,0.000,ALERT,212.38,299.37,60.012,1546178404,"201051344000645","174011545737251",0.00,-6.00,0,298.17,301.47,0.0,0.0,0.000,1195802.7,1195802.7,30826,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546178460,59089.00
12/30/2018 09:00,2,0.000,ALERT,212.16,300.27,60.012,1546178404,"201051344000569","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1212815.6,1212815.6,3130,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546178462,59090.00
12/30/2018 09:15,2,0.000,ALERT,211.25,298.77,59.990,1546179304,"201051344000579","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1212678.4,1212678.4,3283,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546179307,59091.00
12/30/2018 09:15,2,0.000,ALERT,210.35,296.66,60.033,1546179304,"201051344001025","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,1197333.0,1197333.0,7021,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546179309,59092.00
12/30/2018 09:15,2,0.000,ALERT,210.57,297.57,59.990,1546179304,"201051344001093","174011545737251",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,1189257.0,1189257.0,7019,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179311,59093.00
12/30/2018 09:15,2,0.000,ALERT,211.25,298.47,59.990,1546179304,"201051344000458","174011545737251",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,1198898.4,1198898.4,3281,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546179313,59094.00
12/30/2018 09:15,2,0.000,ALERT,210.57,297.87,59.996,1546179304,"201051344000890","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1193873.1,1193873.1,6964,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179314,59095.00
12/30/2018 09:15,2,0.000,ALERT,211.03,298.17,60.001,1546179304,"201051344000988","174011545737251",0.00,-6.00,0,294.86,300.87,0.0,0.0,0.000,935753.1,935753.1,3291,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179316,59096.00
12/30/2018 09:15,2,0.000,ALERT,211.03,298.47,59.996,1546179304,"201051344000582","174011545737251",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,1173816.2,1173816.2,6958,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546179318,59097.00
12/30/2018 09:15,2,0.000,ALERT,211.25,299.07,60.006,1546179304,"201051344000868","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1185782.9,1185782.9,30838,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179320,59098.00
12/30/2018 09:15,2,0.000,ALERT,211.93,299.07,59.996,1546179304,"201051344000576","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1199016.7,1199016.7,3296,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546179322,59099.00
12/30/2018 09:15,2,0.000,ALERT,211.48,298.17,59.996,1546179304,"201051344001158","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1179276.7,1179276.7,3285,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179323,59100.00
12/30/2018 09:15,2,0.000,ALERT,210.80,296.96,59.996,1546179304,"201051344000917","174011545737251",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,1190473.4,1190473.4,6981,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179325,59101.00
12/30/2018 09:15,2,0.000,ALERT,210.80,296.96,60.006,1546179304,"201051344000417","174011545737251",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,966789.2,966789.2,7001,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179327,59102.00
12/30/2018 09:15,2,0.000,ALERT,211.03,297.57,59.980,1546179304,"201051344000685","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1194878.4,1194878.4,6966,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179329,59103.00
