ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 09:15,2,0.000,ALERT,210.80,296.66,59.996,1546179304,"201051344000651","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1188627.1,1188627.1,6977,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179331,59104.00
12/30/2018 09:15,2,0.000,ALERT,211.03,298.77,59.990,1546179304,"201051344000594","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1203630.6,1203630.6,30782,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179332,59105.00
12/30/2018 09:15,2,0.000,ALERT,211.48,298.47,59.996,1546179304,"201051344000469","174011545737251",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,1187755.3,1187755.3,3284,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179334,59106.00
12/30/2018 09:15,2,0.000,ALERT,210.80,297.57,59.985,1546179304,"201051344000585","174011545737251",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,1203372.3,1203372.3,7019,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179336,59107.00
12/30/2018 09:15,2,0.000,ALERT,211.70,298.17,59.996,1546179304,"201051344000853","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1203517.8,1203517.8,3279,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179338,59108.00
12/30/2018 09:15,2,0.000,ALERT,211.03,297.87,59.996,1546179304,"201051344001145","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1202337.9,1202337.9,6953,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179340,59109.00
12/30/2018 09:15,2,0.000,ALERT,210.80,297.57,59.996,1546179304,"201051344000438","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1196287.5,1196287.5,6971,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179342,59110.00
12/30/2018 09:15,2,0.000,ALERT,210.35,297.57,59.990,1546179304,"201051344001135","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1184742.6,1184742.6,6961,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179343,59111.00
12/30/2018 09:15,2,0.000,ALERT,211.25,298.47,59.996,1546179304,"201051344000983","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1203161.6,1203161.6,3276,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179345,59112.00
12/30/2018 09:15,2,0.000,ALERT,210.80,297.26,60.001,1546179304,"201051344001203","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,1193292.6,1193292.6,7033,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179347,59113.00
12/30/2018 09:15,2,0.000,ALERT,210.57,297.87,60.001,1546179304,"201051344001230","174011545737251",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,1187957.9,1187957.9,6982,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179349,59114.00
12/30/2018 09:15,2,0.000,ALERT,210.35,297.57,59.996,1546179304,"201051344000646","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1182700.0,1182700.0,6976,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179351,59115.00
12/30/2018 09:15,2,0.000,ALERT,211.70,297.87,59.996,1546179304,"201051344000867","174011545737251",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,1184653.8,1184653.8,30835,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179353,59116.00
12/30/2018 09:15,2,0.000,ALERT,211.93,298.17,60.012,1546179304,"201051344000633","174011545737251",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,1183603.3,1183603.3,30853,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546179355,59117.00
12/30/2018 09:15,2,0.000,ALERT,210.35,297.57,59.953,1546179304,"201051344000955","174011545737251",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,1201403.5,1201403.5,6986,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179356,59118.00
12/30/2018 09:15,2,0.000,ALERT,211.48,297.57,59.990,1546179304,"201051344000648","174011545737251",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,1191552.8,1191552.8,30809,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546179358,59119.00
12/30/2018 09:15,2,0.000,ALERT,211.70,298.17,60.022,1546179304,"201051344000645","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1195802.7,1195802.7,30828,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179360,59120.00
12/30/2018 09:15,2,0.000,ALERT,211.48,299.07,60.022,1546179304,"201051344000569","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,1212815.6,1212815.6,3132,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546179362,59121.00
12/30/2018 09:30,2,0.000,ALERT,211.48,299.07,60.012,1546180204,"201051344000579","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1212678.4,1212678.4,3285,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180207,59122.00
12/30/2018 09:30,2,0.000,ALERT,210.57,296.66,60.006,1546180204,"201051344001025","174011545737251",0.00,-7.00,0,295.16,301.77,0.0,0.0,0.000,1197333.0,1197333.0,7023,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546180209,59123.00
12/30/2018 09:30,2,0.000,ALERT,210.80,297.57,60.012,1546180204,"201051344001093","174011545737251",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,1189257.0,1189257.0,7021,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180211,59124.00
12/30/2018 09:30,2,0.000,ALERT,211.48,298.47,60.017,1546180204,"201051344000458","174011545737251",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,1198898.4,1198898.4,3283,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180212,59125.00
12/30/2018 09:30,2,0.000,ALERT,210.57,297.87,60.006,1546180204,"201051344000890","174011545737251",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,1193873.1,1193873.1,6966,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180214,59126.00
12/30/2018 09:30,2,0.000,ALERT,211.25,298.47,60.017,1546180204,"201051344000988","174011545737251",0.00,-6.00,0,293.66,300.27,0.0,0.0,0.000,935753.1,935753.1,3293,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546180216,59127.00
12/30/2018 09:30,2,0.000,ALERT,211.25,298.47,60.006,1546180204,"201051344000582","174011545737251",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,1173816.2,1173816.2,6960,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180218,59128.00
12/30/2018 09:30,2,0.000,ALERT,211.48,299.07,60.017,1546180204,"201051344000868","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1185782.9,1185782.9,30840,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180220,59129.00
12/30/2018 09:30,2,0.000,ALERT,211.93,299.07,60.033,1546180204,"201051344000576","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1199016.7,1199016.7,3298,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546180222,59130.00
12/30/2018 09:30,2,0.000,ALERT,211.70,298.47,60.017,1546180204,"201051344001158","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1179276.7,1179276.7,3287,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180223,59131.00
12/30/2018 09:30,2,0.000,ALERT,210.80,297.26,60.006,1546180204,"201051344000917","174011545737251",0.00,-5.00,0,294.56,300.27,0.0,0.0,0.000,1190473.4,1190473.4,6983,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180225,59132.00
12/30/2018 09:30,2,0.000,ALERT,211.03,296.96,60.033,1546180204,"201051344000417","174011545737251",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,966789.2,966789.2,7003,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180227,59133.00
12/30/2018 09:30,2,0.000,ALERT,211.03,297.57,60.012,1546180204,"201051344000685","174011545737251",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,1194878.4,1194878.4,6968,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180229,59134.00
12/30/2018 09:30,2,0.000,ALERT,210.80,296.96,60.006,1546180204,"201051344000651","174011545737251",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,1188627.1,1188627.1,6979,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180231,59135.00
12/30/2018 09:30,2,0.000,ALERT,211.25,299.07,60.017,1546180204,"201051344000594","174011545737251",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,1203630.6,1203630.6,30784,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546180232,59136.00
12/30/2018 09:30,2,0.000,ALERT,211.70,298.47,60.017,1546180204,"201051344000469","174011545737251",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,1187755.3,1187755.3,3286,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180234,59137.00
12/30/2018 09:30,2,0.000,ALERT,210.80,297.87,60.012,1546180204,"201051344000585","174011545737251",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,1203372.3,1203372.3,7021,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180236,59138.00
12/30/2018 09:30,2,0.000,ALERT,212.16,298.47,60.038,1546180204,"201051344000853","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1203517.8,1203517.8,3281,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546180238,59139.00
12/30/2018 09:30,2,0.000,ALERT,211.03,297.87,60.049,1546180204,"201051344001145","174011545737251",0.00,-6.00,0,296.06,302.07,0.0,0.0,0.000,1202337.9,1202337.9,6955,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180240,59140.00
12/30/2018 09:30,2,0.000,ALERT,210.80,297.57,60.012,1546180204,"201051344000438","174011545737251",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,1196287.5,1196287.5,6973,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180242,59141.00
12/30/2018 09:30,2,0.000,ALERT,210.35,297.57,60.012,1546180204,"201051344001135","174011545737251",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,1184742.6,1184742.6,6963,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180243,59142.00
12/30/2018 09:30,2,0.000,ALERT,211.48,298.77,59.969,1546180204,"201051344000983","174011545737251",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,1203161.6,1203161.6,3278,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546180245,59143.00
12/30/2018 09:30,2,0.000,ALERT,210.80,297.26,60.001,1546180204,"201051344001203","174011545737251",0.00,-7.00,0,295.16,302.68,0.0,0.0,0.000,1193292.6,1193292.6,7035,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180247,59144.00
12/30/2018 09:30,2,0.000,ALERT,210.57,297.87,60.049,1546180204,"201051344001230","174011545737251",0.00,-6.00,0,295.76,301.47,0.0,0.0,0.000,1187957.9,1187957.9,6984,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180249,59145.00
12/30/2018 09:30,2,0.000,ALERT,210.35,297.26,60.028,1546180204,"201051344000646","174011545737251",0.00,-6.50,0,294.86,300.87,0.0,0.0,0.000,1182700.0,1182700.0,6978,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180251,59146.00
12/30/2018 09:30,2,0.000,ALERT,211.93,298.17,60.017,1546180204,"201051344000867","174011545737251",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,1184653.8,1184653.8,30837,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546180253,59147.00
12/30/2018 09:30,2,0.000,ALERT,212.16,298.47,60.012,1546180204,"201051344000633","174011545737251",0.00,-6.50,0,294.56,300.27,0.0,0.0,0.000,1183603.3,1183603.3,30855,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180254,59148.00
12/30/2018 09:30,2,0.000,ALERT,210.35,297.57,60.012,1546180204,"201051344000955","174011545737251",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,1201403.5,1201403.5,6988,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180256,59149.00
12/30/2018 09:30,2,0.000,ALERT,211.70,297.87,59.975,1546180204,"201051344000648","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1191552.8,1191552.8,30811,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180258,59150.00
12/30/2018 09:30,2,0.000,ALERT,211.93,298.47,60.017,1546180204,"201051344000645","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1195802.7,1195802.7,30830,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180260,59151.00
12/30/2018 09:30,2,0.000,ALERT,211.48,299.07,60.017,1546180204,"201051344000569","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1212815.6,1212815.6,3134,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546180262,59152.00
12/30/2018 09:45,2,0.000,ALERT,211.48,299.37,60.033,1546181104,"201051344000579","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1212678.4,1212678.4,3287,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546181107,59153.00
12/30/2018 09:45,2,0.000,ALERT,210.35,296.66,59.985,1546181104,"201051344001025","174011545737251",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,1197333.0,1197333.0,7025,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181109,59154.00
12/30/2018 09:45,2,0.000,ALERT,210.57,297.57,59.996,1546181104,"201051344001093","174011545737251",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,1189257.0,1189257.0,7023,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181111,59155.00
12/30/2018 09:45,2,0.000,ALERT,211.25,298.77,60.028,1546181104,"201051344000458","174011545737251",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,1198898.4,1198898.4,3285,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181112,59156.00
12/30/2018 09:45,2,0.000,ALERT,210.35,297.87,60.033,1546181104,"201051344000890","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,1193873.1,1193873.1,6968,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181114,59157.00
12/30/2018 09:45,2,0.000,ALERT,211.25,298.47,60.033,1546181104,"201051344000988","174011545737251",0.00,-5.50,0,293.96,300.27,0.0,0.0,0.000,935753.1,935753.1,3295,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181116,59158.00
12/30/2018 09:45,2,0.000,ALERT,211.03,298.47,60.033,1546181104,"201051344000582","174011545737251",0.00,-7.00,0,296.66,299.97,0.0,0.0,0.000,1173816.2,1173816.2,6962,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181118,59159.00
12/30/2018 09:45,2,0.000,ALERT,211.48,299.37,60.033,1546181104,"201051344000868","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1185782.9,1185782.9,30842,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181120,59160.00
12/30/2018 09:45,2,0.000,ALERT,211.93,299.37,60.054,1546181104,"201051344000576","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1199016.7,1199016.7,3300,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181121,59161.00
12/30/2018 09:45,2,0.000,ALERT,211.48,298.77,60.033,1546181104,"201051344001158","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,1179276.7,1179276.7,3289,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546181123,59162.00
12/30/2018 09:45,2,0.000,ALERT,210.57,296.96,60.033,1546181104,"201051344000917","174011545737251",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,1190473.4,1190473.4,6985,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181125,59163.00
12/30/2018 09:45,2,0.000,ALERT,210.80,296.96,60.022,1546181104,"201051344000417","174011545737251",0.00,-6.00,0,294.86,298.77,0.0,0.0,0.000,966789.2,966789.2,7005,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181127,59164.00
12/30/2018 09:45,2,0.000,ALERT,210.80,297.57,60.017,1546181104,"201051344000685","174011545737251",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,1194878.4,1194878.4,6970,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546181129,59165.00
12/30/2018 09:45,2,0.000,ALERT,210.57,296.66,60.070,1546181104,"201051344000651","174011545737251",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,1188627.1,1188627.1,6981,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181130,59166.00
12/30/2018 09:45,2,0.000,ALERT,211.03,299.37,60.028,1546181104,"201051344000594","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1203630.6,1203630.6,30786,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181132,59167.00
12/30/2018 09:45,2,0.000,ALERT,211.48,298.47,60.033,1546181104,"201051344000469","174011545737251",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,1187755.3,1187755.3,3288,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181134,59168.00
12/30/2018 09:45,2,0.000,ALERT,210.57,297.87,60.033,1546181104,"201051344000585","174011545737251",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,1203372.3,1203372.3,7023,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181136,59169.00
12/30/2018 09:45,2,0.000,ALERT,211.93,298.77,60.033,1546181104,"201051344000853","174011545737251",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,1203517.8,1203517.8,3283,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181138,59170.00
12/30/2018 09:45,2,0.000,ALERT,210.80,297.87,60.022,1546181104,"201051344001145","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1202337.9,1202337.9,6957,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546181140,59171.00
12/30/2018 09:45,2,0.000,ALERT,210.57,297.57,60.028,1546181104,"201051344000438","174011545737251",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,1196287.5,1196287.5,6975,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181141,59172.00
12/30/2018 09:45,2,0.000,ALERT,210.12,297.57,60.028,1546181104,"201051344001135","174011545737251",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,1184742.6,1184742.6,6965,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546181143,59173.00
12/30/2018 09:45,2,0.000,ALERT,211.48,298.77,60.033,1546181104,"201051344000983","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1203161.6,1203161.6,3280,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181145,59174.00
12/30/2018 09:45,2,0.000,ALERT,210.57,296.96,60.033,1546181104,"201051344001203","174011545737251",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,1193292.6,1193292.6,7037,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181147,59175.00
12/30/2018 09:45,2,0.000,ALERT,210.57,297.87,60.001,1546181104,"201051344001230","174011545737251",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,1187957.9,1187957.9,6986,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546181149,59176.00
12/30/2018 09:45,2,0.000,ALERT,210.35,297.26,60.033,1546181104,"201051344000646","174011545737251",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,1182700.0,1182700.0,6980,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181151,59177.00
12/30/2018 09:45,2,0.000,ALERT,211.70,298.17,60.038,1546181104,"201051344000867","174011545737251",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,1184653.8,1184653.8,30839,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181153,59178.00
12/30/2018 09:45,2,0.000,ALERT,212.16,298.47,60.033,1546181104,"201051344000633","174011545737251",0.00,-6.50,0,294.56,300.27,0.0,0.0,0.000,1183603.3,1183603.3,30857,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546181155,59179.00
12/30/2018 09:45,2,0.000,ALERT,210.12,297.57,60.038,1546181104,"201051344000955","174011545737251",0.00,-6.00,0,295.76,299.07,0.0,0.0,0.000,1201403.5,1201403.5,6990,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546181157,59180.00
12/30/2018 09:45,2,0.000,ALERT,211.48,297.87,60.028,1546181104,"201051344000648","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,1191552.8,1191552.8,30813,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546181158,59181.00
12/30/2018 09:45,2,0.000,ALERT,211.93,298.77,60.033,1546181104,"201051344000645","174011545737251",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,1195802.7,1195802.7,30832,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546181160,59182.00
12/30/2018 09:45,2,0.094,ALERT,211.48,299.07,60.028,1546181104,"201051344000569","174011545737251",32.16,-6.00,0,296.96,310.49,3.1,1.1,0.000,1212815.8,1212815.8,3136,0,0,0,L,1122011218,1,120.20,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546181162,59183.00
12/30/2018 10:00,2,0.000,ALERT,211.70,299.67,60.001,1546182004,"201051344000579","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1212678.4,1212678.4,3289,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182007,59184.00
12/30/2018 10:00,2,0.000,ALERT,211.03,297.87,60.012,1546182004,"201051344001025","174011545737251",0.00,-6.50,0,295.16,300.57,0.0,0.0,0.000,1197333.0,1197333.0,7027,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546182009,59185.00
12/30/2018 10:00,2,0.000,ALERT,211.25,298.47,59.990,1546182004,"201051344001093","174011545737251",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,1189257.0,1189257.0,7025,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182011,59186.00
12/30/2018 10:00,2,0.000,ALERT,211.70,299.07,60.012,1546182004,"201051344000458","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1198898.4,1198898.4,3287,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546182013,59187.00
12/30/2018 10:00,2,0.000,ALERT,211.03,299.07,60.001,1546182004,"201051344000890","174011545737251",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,1193873.1,1193873.1,6970,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182015,59188.00
12/30/2018 10:00,2,0.000,ALERT,211.48,298.77,59.996,1546182004,"201051344000988","174011545737251",0.00,-5.50,0,293.96,300.27,0.0,0.0,0.000,935753.1,935753.1,3297,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546182017,59189.00
12/30/2018 10:00,2,0.000,ALERT,211.70,299.37,60.001,1546182004,"201051344000582","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1173816.2,1173816.2,6964,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546182018,59190.00
12/30/2018 10:00,2,0.000,ALERT,211.70,299.67,60.022,1546182004,"201051344000868","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1185782.9,1185782.9,30844,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182020,59191.00
12/30/2018 10:00,2,0.102,ALERT,212.16,299.37,60.033,1546182004,"201051344000576","174011545737251",30.95,-6.00,0,296.66,300.87,3.2,1.2,0.000,1199016.7,1199016.7,3302,0,0,0,L,1122011218,1,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1546182022,59192.00
12/30/2018 10:00,2,0.000,ALERT,211.93,299.07,59.980,1546182004,"201051344001158","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1179276.7,1179276.7,3291,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182024,59193.00
12/30/2018 10:00,2,0.000,ALERT,211.48,298.17,60.043,1546182004,"201051344000917","174011545737251",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,1190473.4,1190473.4,6987,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182026,59194.00
12/30/2018 10:00,2,0.000,ALERT,211.48,298.17,60.012,1546182004,"201051344000417","174011545737251",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,966789.2,966789.2,7007,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546182027,59195.00
12/30/2018 10:00,2,0.000,ALERT,211.48,298.47,59.948,1546182004,"201051344000685","174011545737251",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,1194878.4,1194878.4,6972,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182029,59196.00
12/30/2018 10:00,2,0.000,ALERT,211.25,297.87,59.996,1546182004,"201051344000651","174011545737251",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,1188627.1,1188627.1,6983,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546182031,59197.00
12/30/2018 10:00,2,0.000,ALERT,211.48,299.67,60.017,1546182004,"201051344000594","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1203630.6,1203630.6,30788,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1546182033,59198.00
12/30/2018 10:00,2,0.000,ALERT,211.93,299.07,60.001,1546182004,"201051344000469","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1187755.3,1187755.3,3290,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182035,59199.00
12/30/2018 10:00,2,0.000,ALERT,211.48,298.77,60.012,1546182004,"201051344000585","174011545737251",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,1203372.3,1203372.3,7025,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546182037,59200.00
12/30/2018 10:00,2,0.000,ALERT,212.38,299.07,60.043,1546182004,"201051344000853","174011545737251",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,1203517.8,1203517.8,3285,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182039,59201.00
12/30/2018 10:00,2,0.000,ALERT,211.48,298.77,59.990,1546182004,"201051344001145","174011545737251",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,1202337.9,1202337.9,6959,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182041,59202.00
12/30/2018 10:00,2,0.000,ALERT,211.25,298.47,59.990,1546182004,"201051344000438","174011545737251",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,1196287.5,1196287.5,6977,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182042,59203.00
12/30/2018 10:00,2,0.000,ALERT,211.03,298.77,59.990,1546182004,"201051344001135","174011545737251",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,1184742.6,1184742.6,6967,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182044,59204.00
12/30/2018 10:00,2,0.000,ALERT,211.70,299.07,60.006,1546182004,"201051344000983","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1203161.6,1203161.6,3282,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182046,59205.00
12/30/2018 10:00,2,0.000,ALERT,211.25,298.17,59.996,1546182004,"201051344001203","174011545737251",0.00,-6.50,0,295.16,301.77,0.0,0.0,0.000,1193292.6,1193292.6,7039,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182048,59206.00
12/30/2018 10:00,2,0.000,ALERT,211.25,298.77,59.990,1546182004,"201051344001230","174011545737251",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,1187957.9,1187957.9,6988,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546182050,59207.00
12/30/2018 10:00,2,0.000,ALERT,211.03,298.47,59.985,1546182004,"201051344000646","174011545737251",0.00,-6.00,0,294.56,299.97,0.0,0.0,0.000,1182700.0,1182700.0,6982,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182051,59208.00
12/30/2018 10:00,2,0.000,ALERT,211.93,298.47,59.996,1546182004,"201051344000867","174011545737251",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,1184653.8,1184653.8,30841,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546182053,59209.00
12/30/2018 10:00,2,0.000,ALERT,212.61,298.77,59.990,1546182004,"201051344000633","174011545737251",0.00,-6.00,0,294.86,300.27,0.0,0.0,0.000,1183603.3,1183603.3,30859,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182055,59210.00
12/30/2018 10:00,2,0.098,ALERT,211.03,298.47,59.990,1546182004,"201051344000955","174011545737251",31.75,-5.50,0,294.86,307.78,3.2,1.1,0.000,1201403.6,1201403.6,6992,0,0,0,L,1122011218,1,120.88,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1546182057,59211.00
12/30/2018 10:00,2,0.000,ALERT,211.93,298.17,60.028,1546182004,"201051344000648","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,1191552.8,1191552.8,30815,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182059,59212.00
12/30/2018 10:00,2,0.000,ALERT,212.16,298.77,60.001,1546182004,"201051344000645","174011545737251",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,1195802.7,1195802.7,30834,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182061,59213.00
12/30/2018 10:00,2,0.094,ALERT,211.93,299.67,60.001,1546182004,"201051344000569","174011545737251",32.42,-5.50,0,297.26,315.00,3.1,1.1,0.000,1212816.0,1212816.0,3138,0,0,0,L,1122011218,1,120.20,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546182063,59214.00
12/30/2018 10:15,2,0.176,ALERT,211.48,299.37,60.001,1546182904,"201051344000579","174011545737251",17.71,-5.00,0,296.36,308.39,3.2,1.1,0.000,1212678.5,1212678.5,3291,0,0,0,L,1122011218,1,120.20,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1546182907,59215.00
12/30/2018 10:15,2,0.078,ALERT,210.80,297.57,60.006,1546182904,"201051344001025","174011545737251",31.73,-6.50,0,294.86,300.57,2.6,0.6,0.000,1197333.0,1197333.0,7029,0,0,0,L,1122011218,1,120.88,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1546182909,59216.00
12/30/2018 10:15,2,0.217,ALERT,211.03,298.17,60.001,1546182904,"201051344001093","174011545737251",19.48,-4.00,0,295.46,300.57,4.3,2.2,0.000,1189257.4,1189257.4,7027,0,0,0,L,1122011218,1,121.10,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1546182911,59217.00
12/30/2018 10:15,2,0.154,ALERT,211.25,298.77,60.012,1546182904,"201051344000458","174011545737251",17.55,-3.50,0,295.76,310.49,2.7,0.7,0.000,1198898.6,1198898.6,3289,0,0,0,L,1122011218,1,120.42,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1546182913,59218.00
12/30/2018 10:15,2,0.164,ALERT,210.80,298.47,60.001,1546182904,"201051344000890","174011545737251",16.18,-5.00,0,296.06,310.19,2.7,0.7,0.000,1193873.1,1193873.1,6972,0,0,0,L,1122011218,1,121.33,119.97,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1546182914,59219.00
12/30/2018 10:15,2,0.000,ALERT,211.03,298.47,60.006,1546182904,"201051344000988","174011545737251",0.00,-5.50,0,293.36,300.27,0.0,0.0,0.000,935753.1,935753.1,3299,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546182916,59220.00
12/30/2018 10:15,2,0.094,ALERT,211.48,299.07,60.006,1546182904,"201051344000582","174011545737251",31.71,-6.50,0,296.36,301.47,3.0,1.0,0.000,1173816.3,1173816.3,6966,0,0,0,L,1122011218,1,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1546182918,59221.00
12/30/2018 10:15,2,0.137,ALERT,211.25,299.37,60.012,1546182904,"201051344000868","174011545737251",14.83,-5.50,0,296.66,301.17,2.0,0.1,0.000,1185782.9,1185782.9,30846,0,0,0,L,1122011218,1,120.20,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1546182920,59222.00
12/30/2018 10:15,2,0.178,ALERT,211.93,299.37,60.012,1546182904,"201051344000576","174011545737251",20.59,-5.50,0,296.06,300.87,3.8,1.7,0.000,1199016.9,1199016.9,3304,0,0,0,L,1122011218,1,120.65,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1546182922,59223.00
12/30/2018 10:15,2,0.051,ALERT,211.48,298.77,60.001,1546182904,"201051344001158","174011545737251",31.69,-6.50,0,295.46,300.27,1.7,0.0,0.000,1179276.7,1179276.7,3293,0,0,0,L,1122011218,1,120.20,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1546182924,59224.00
12/30/2018 10:15,2,0.148,ALERT,211.03,297.87,60.001,1546182904,"201051344000917","174011545737251",18.29,-4.00,0,294.26,300.27,2.7,0.7,0.000,1190473.5,1190473.5,6989,0,0,0,L,1122011218,1,121.10,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1546182925,59225.00
12/30/2018 10:15,2,0.152,ALERT,211.25,297.57,60.006,1546182904,"201051344000417","174011545737251",20.71,-5.50,0,295.16,300.27,3.2,1.2,0.000,966789.2,966789.2,7009,0,0,0,L,1122011218,1,121.10,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1546182927,59226.00
12/30/2018 10:15,2,0.148,ALERT,211.25,298.17,59.964,1546182904,"201051344000685","174011545737251",16.04,-5.50,0,295.46,308.09,2.4,0.4,0.000,1194878.4,1194878.4,6974,0,0,0,L,1122011218,1,122.01,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1546182929,59227.00
12/30/2018 10:15,2,0.094,ALERT,211.03,297.57,59.996,1546182904,"201051344000651","174011545737251",31.57,-7.00,0,294.86,299.97,3.0,1.0,0.000,1188627.1,1188627.1,6985,0,0,0,L,1122011218,1,121.55,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1546182931,59228.00
12/30/2018 10:15,2,0.156,ALERT,211.03,299.37,60.012,1546182904,"201051344000594","174011545737251",18.92,-6.00,0,295.76,311.09,3.0,1.0,0.000,1203630.8,1203630.8,30790,0,0,0,L,1122011218,1,120.20,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546182933,59229.00
12/30/2018 10:15,2,0.000,ALERT,211.48,298.77,60.006,1546182904,"201051344000469","174011545737251",0.00,-6.00,0,294.86,300.27,0.0,0.0,0.000,1187755.3,1187755.3,3292,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546182935,59230.00
12/30/2018 10:15,2,0.062,ALERT,211.03,298.47,59.996,1546182904,"201051344000585","174011545737251",31.67,-5.00,0,295.16,300.87,2.0,0.1,0.000,1203372.3,1203372.3,7027,0,0,0,L,1122011218,1,120.88,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1546182936,59231.00
12/30/2018 10:15,2,0.135,ALERT,211.93,298.77,60.006,1546182904,"201051344000853","174011545737251",16.24,-5.50,0,295.76,314.70,2.2,0.2,0.000,1203517.8,1203517.8,3287,0,0,0,L,1122011218,1,120.65,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1546182938,59232.00
12/30/2018 10:15,2,0.127,ALERT,211.25,298.47,60.001,1546182904,"201051344001145","174011545737251",17.69,-5.50,0,296.06,311.09,2.3,0.3,0.000,1202337.9,1202337.9,6961,0,0,0,L,1122011218,1,121.33,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1546182940,59233.00
12/30/2018 10:15,2,0.172,ALERT,211.03,298.17,60.001,1546182904,"201051344000438","174011545737251",16.32,-6.00,0,295.76,309.59,2.9,0.8,0.000,1196287.6,1196287.6,6979,0,0,0,L,1122011218,1,121.55,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1546182942,59234.00
12/30/2018 10:15,2,0.115,ALERT,210.57,298.17,59.996,1546182904,"201051344001135","174011545737251",13.36,-5.50,0,295.76,309.89,1.6,0.0,0.000,1184742.6,1184742.6,6969,0,0,0,L,1122011218,1,121.10,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1546182944,59235.00
12/30/2018 10:15,2,0.127,ALERT,211.25,298.77,60.001,1546182904,"201051344000983","174011545737251",17.85,-5.00,0,295.76,308.39,2.3,0.3,0.000,1203161.6,1203161.6,3284,0,0,0,L,1122011218,1,120.20,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1546182946,59236.00
12/30/2018 10:15,2,0.074,ALERT,211.03,297.87,60.006,1546182904,"201051344001203","174011545737251",31.57,-6.00,0,295.46,301.77,2.4,0.4,0.000,1193292.7,1193292.7,7041,0,0,0,L,1122011218,1,121.78,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1546182948,59237.00
12/30/2018 10:15,2,0.150,ALERT,211.03,298.47,60.012,1546182904,"201051344001230","174011545737251",17.83,-5.50,0,295.76,301.17,2.7,0.7,0.000,1187957.9,1187957.9,6990,0,0,0,L,1122011218,1,121.33,120.20,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1546182949,59238.00
12/30/2018 10:15,2,0.123,ALERT,210.80,297.87,60.001,1546182904,"201051344000646","174011545737251",15.74,-6.00,0,294.86,300.57,2.0,0.0,0.000,1182700.0,1182700.0,6984,0,0,0,L,1122011218,1,121.33,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1546182951,59239.00
12/30/2018 10:15,2,0.076,ALERT,211.48,298.17,60.006,1546182904,"201051344000867","174011545737251",31.55,-5.00,0,295.16,300.87,2.5,0.5,0.000,1184653.8,1184653.8,30843,0,0,0,L,1122011218,1,120.65,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1546182953,59240.00
12/30/2018 10:15,2,0.082,ALERT,212.16,298.47,60.033,1546182904,"201051344000633","174011545737251",31.93,-6.00,0,294.26,310.79,2.7,0.7,0.000,1183603.4,1183603.4,30861,0,0,0,L,1122011218,1,120.88,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1546182955,59241.00
12/30/2018 10:15,2,0.184,ALERT,210.57,298.17,60.006,1546182904,"201051344000955","174011545737251",19.98,-5.50,0,295.46,309.89,3.8,1.7,0.000,1201403.8,1201403.8,6994,0,0,0,L,1122011218,1,120.65,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1546182957,59242.00
12/30/2018 10:15,2,0.172,ALERT,211.48,298.17,60.001,1546182904,"201051344000648","174011545737251",19.48,-6.50,0,295.16,308.99,3.4,1.4,0.000,1191553.0,1191553.0,30817,0,0,0,L,1122011218,1,119.97,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1546182959,59243.00
12/30/2018 10:15,2,0.141,ALERT,211.70,298.77,60.017,1546182904,"201051344000645","174011545737251",20.22,-5.00,0,295.76,311.09,2.9,0.9,0.000,1195802.8,1195802.8,30836,0,0,0,L,1122011218,1,120.65,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1546182960,59244.00
12/30/2018 10:15,2,0.166,ALERT,211.48,299.37,60.006,1546182904,"201051344000569","174011545737251",20.77,-5.00,0,296.36,315.00,3.5,1.5,0.000,1212816.2,1212816.2,3140,0,0,0,L,1122011218,1,119.97,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1546182962,59245.00
12/30/2018 10:30,2,0.195,ACTIVE,211.48,299.67,59.990,1546183804,"201051344000579","174011545737251",21.95,-4.00,0,297.57,301.17,4.3,2.3,0.000,1212678.9,1212678.9,3293,0,0,0,L,1122011218,1,120.42,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183806,59246.00
12/30/2018 10:30,2,0.139,ALERT,210.35,296.96,59.985,1546183804,"201051344001025","174011545737251",19.06,-6.00,0,295.46,309.89,2.7,0.7,0.000,1197333.1,1197333.1,7031,0,0,0,L,1122011218,1,120.65,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1546183808,59247.00
12/30/2018 10:30,2,0.230,ACTIVE,210.57,297.87,59.948,1546183804,"201051344001093","174011545737251",22.58,-3.50,0,296.36,299.37,5.3,3.2,0.000,1189258.1,1189258.1,7029,0,0,0,L,1122011218,1,120.88,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183809,59248.00
