ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 10:30,2,0.174,ACTIVE,211.25,299.07,60.001,1546183804,"201051344000458","174011545737251",21.97,-3.00,0,296.66,300.87,3.9,1.8,0.000,1198898.8,1198898.8,3291,0,0,0,L,1122011218,1,120.65,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183810,59249.00
12/30/2018 10:30,2,0.184,ACTIVE,210.57,298.17,59.959,1546183804,"201051344000890","174011545737251",21.43,-4.00,0,296.96,300.87,4.0,1.9,0.000,1193873.4,1193873.4,6974,0,0,0,L,1122011218,1,121.10,119.75,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183811,59250.00
12/30/2018 10:30,2,0.127,ALERT,211.03,298.77,60.028,1546183804,"201051344000988","174011545737251",17.37,-5.00,0,293.96,299.97,2.3,0.3,0.000,935753.1,935753.1,3301,0,0,0,L,1122011218,1,120.20,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1546183813,59251.00
12/30/2018 10:30,2,0.174,ALERT,211.03,298.77,59.996,1546183804,"201051344000582","174011545737251",20.85,-6.00,0,297.26,300.57,3.7,1.6,0.000,1173816.5,1173816.5,6968,0,0,0,L,1122011218,1,121.10,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1546183814,59252.00
12/30/2018 10:30,2,0.150,ACTIVE,211.48,299.67,59.990,1546183804,"201051344000868","174011545737251",20.46,-5.50,0,297.26,300.87,3.2,1.1,0.000,1185783.0,1185783.0,30848,0,0,0,L,1122011218,1,120.42,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183815,59253.00
12/30/2018 10:30,2,0.195,ACTIVE,211.93,299.67,60.001,1546183804,"201051344000576","174011545737251",23.32,-5.00,0,296.66,300.27,4.7,2.6,0.000,1199017.4,1199017.4,3306,0,0,0,L,1122011218,1,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183816,59254.00
12/30/2018 10:30,2,0.154,ALERT,211.48,299.07,59.990,1546183804,"201051344001158","174011545737251",18.05,-6.00,0,295.76,310.19,2.8,0.8,0.000,1179276.7,1179276.7,3295,0,0,0,L,1122011218,1,120.42,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1546183818,59255.00
12/30/2018 10:30,2,0.160,ACTIVE,210.80,297.26,59.996,1546183804,"201051344000917","174011545737251",22.19,-3.50,0,294.56,299.37,3.6,1.5,0.000,1190473.7,1190473.7,6991,0,0,0,L,1122011218,1,120.88,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183819,59256.00
12/30/2018 10:30,2,0.215,ALERT,210.80,297.26,59.990,1546183804,"201051344000417","174011545737251",18.37,-5.00,0,295.76,299.37,4.0,2.0,0.000,966789.5,966789.5,7011,0,0,0,L,1122011218,1,120.88,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1546183821,59257.00
12/30/2018 10:30,2,0.172,ACTIVE,210.80,297.57,59.996,1546183804,"201051344000685","174011545737251",20.61,-5.00,0,296.06,299.67,3.6,1.6,0.000,1194878.7,1194878.7,6976,0,0,0,L,1122011218,1,121.78,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183822,59258.00
12/30/2018 10:30,2,0.178,ALERT,210.80,296.96,59.990,1546183804,"201051344000651","174011545737251",18.55,-6.50,0,295.76,299.37,3.4,1.3,0.000,1188627.3,1188627.3,6987,0,0,0,L,1122011218,1,121.33,120.20,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1546183824,59259.00
12/30/2018 10:30,2,0.170,ACTIVE,211.03,299.37,59.964,1546183804,"201051344000594","174011545737251",22.42,-5.50,0,296.06,300.57,3.9,1.8,0.000,1203631.1,1203631.1,30792,0,0,0,L,1122011218,1,120.42,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183825,59260.00
12/30/2018 10:30,2,0.182,ALERT,211.48,298.77,59.996,1546183804,"201051344000469","174011545737251",16.66,-6.00,0,295.16,307.18,3.1,1.1,0.000,1187755.3,1187755.3,3294,0,0,0,L,1122011218,1,120.20,121.55,0200,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546183827,59261.00
12/30/2018 10:30,2,0.145,ALERT,210.80,297.87,59.996,1546183804,"201051344000585","174011545737251",18.23,-5.00,0,296.06,309.29,2.7,0.7,0.000,1203372.3,1203372.3,7029,0,0,0,L,1122011218,1,120.65,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1546183828,59262.00
12/30/2018 10:30,2,0.152,ACTIVE,211.93,298.77,60.028,1546183804,"201051344000853","174011545737251",20.75,-5.00,0,296.36,300.27,3.2,1.2,0.000,1203517.9,1203517.9,3289,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183829,59263.00
12/30/2018 10:30,2,0.141,ACTIVE,211.03,297.87,59.996,1546183804,"201051344001145","174011545737251",21.73,-5.00,0,296.96,300.57,3.1,1.1,0.000,1202338.0,1202338.0,6963,0,0,0,L,1122011218,1,121.10,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183830,59264.00
12/30/2018 10:30,2,0.191,ACTIVE,210.80,297.87,59.996,1546183804,"201051344000438","174011545737251",21.93,-5.50,0,296.66,299.97,4.3,2.2,0.000,1196288.0,1196288.0,6981,0,0,0,L,1122011218,1,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183831,59265.00
12/30/2018 10:30,2,0.133,ACTIVE,210.35,297.87,59.996,1546183804,"201051344001135","174011545737251",19.54,-5.00,0,296.66,300.27,2.6,0.6,0.000,1184742.7,1184742.7,6971,0,0,0,L,1122011218,1,120.88,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183832,59266.00
12/30/2018 10:30,2,0.146,ACTIVE,211.25,299.07,59.996,1546183804,"201051344000983","174011545737251",22.15,-4.00,0,296.66,300.57,3.3,1.3,0.000,1203161.7,1203161.7,3286,0,0,0,L,1122011218,1,120.42,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183833,59267.00
12/30/2018 10:30,2,0.156,ALERT,210.57,297.26,60.012,1546183804,"201051344001203","174011545737251",19.98,-5.50,0,296.36,301.17,3.2,1.1,0.000,1193292.7,1193292.7,7043,0,0,0,L,1122011218,1,121.55,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546183835,59268.00
12/30/2018 10:30,2,0.166,ACTIVE,210.57,298.17,59.990,1546183804,"201051344001230","174011545737251",21.31,-5.00,0,296.36,300.27,3.6,1.6,0.000,1187958.2,1187958.2,6992,0,0,0,L,1122011218,1,121.33,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183836,59269.00
12/30/2018 10:30,2,0.158,ACTIVE,210.35,297.57,59.990,1546183804,"201051344000646","174011545737251",17.89,-5.00,0,295.76,299.37,2.9,0.8,0.000,1182700.0,1182700.0,6986,0,0,0,L,1122011218,1,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183837,59270.00
12/30/2018 10:30,2,0.150,ACTIVE,211.70,298.47,59.996,1546183804,"201051344000867","174011545737251",20.71,-4.00,0,295.76,300.57,3.1,1.1,0.000,1184653.9,1184653.9,30845,0,0,0,L,1122011218,1,120.88,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183838,59271.00
12/30/2018 10:30,2,0.168,ACTIVE,211.93,298.77,59.985,1546183804,"201051344000633","174011545737251",20.69,-5.50,0,294.86,309.59,3.5,1.5,0.000,1183603.5,1183603.5,30863,0,0,0,L,1122011218,1,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183839,59272.00
12/30/2018 10:30,2,0.205,ACTIVE,210.12,297.87,59.996,1546183804,"201051344000955","174011545737251",22.82,-5.00,0,296.36,299.97,4.7,2.6,0.000,1201404.3,1201404.3,6996,0,0,0,L,1122011218,1,120.42,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183839,59273.00
12/30/2018 10:30,2,0.188,ACTIVE,211.48,298.17,59.996,1546183804,"201051344000648","174011545737251",22.94,-6.00,0,296.06,299.97,4.4,2.3,0.000,1191553.4,1191553.4,30819,0,0,0,L,1122011218,1,120.20,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183840,59274.00
12/30/2018 10:30,2,0.176,ACTIVE,211.70,298.77,59.964,1546183804,"201051344000645","174011545737251",21.47,-4.00,0,296.96,300.27,3.8,1.8,0.000,1195803.1,1195803.1,30838,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183841,59275.00
12/30/2018 10:30,2,0.188,ACTIVE,211.48,299.37,59.948,1546183804,"201051344000569","174011545737251",23.20,-4.00,0,297.26,301.17,4.4,2.3,0.000,1212816.6,1212816.6,3142,0,0,0,L,1122011218,1,120.20,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546183842,59276.00
12/30/2018 10:45,2,0.227,ACTIVE,211.48,299.67,60.028,1546184704,"201051344000579","174011545737251",19.86,-3.50,0,297.26,301.47,4.6,2.5,0.000,1212679.5,1212679.5,3294,0,0,0,L,1122011218,1,120.42,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184706,59277.00
12/30/2018 10:45,2,0.143,ACTIVE,210.57,297.57,60.070,1546184704,"201051344001025","174011545737251",20.00,-5.50,0,294.86,299.97,2.9,0.9,0.000,1197333.3,1197333.3,7033,0,0,0,L,1122011218,1,120.88,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184707,59278.00
12/30/2018 10:45,2,0.236,ACTIVE,210.80,298.77,60.043,1546184704,"201051344001093","174011545737251",23.36,-3.50,0,295.46,299.37,5.6,3.5,0.000,1189258.9,1189258.9,7030,0,0,0,L,1122011218,1,121.10,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184708,59279.00
12/30/2018 10:45,2,0.182,ACTIVE,211.48,299.37,60.033,1546184704,"201051344000458","174011545737251",22.48,-2.50,0,296.66,301.47,4.2,2.1,0.000,1198899.3,1198899.3,3292,0,0,0,L,1122011218,1,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184709,59280.00
12/30/2018 10:45,2,0.186,ACTIVE,210.80,298.77,60.033,1546184704,"201051344000890","174011545737251",22.40,-3.50,0,296.36,300.27,4.2,2.1,0.000,1193874.0,1193874.0,6975,0,0,0,L,1122011218,1,121.33,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184710,59281.00
12/30/2018 10:45,2,0.129,ACTIVE,211.25,298.77,60.033,1546184704,"201051344000988","174011545737251",18.67,-4.00,0,293.96,300.57,2.5,0.5,0.000,935753.2,935753.2,3303,0,0,0,L,1122011218,1,120.20,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184711,59282.00
12/30/2018 10:45,2,0.174,ACTIVE,211.25,299.07,60.022,1546184704,"201051344000582","174011545737251",22.03,-5.50,0,296.36,300.27,3.9,1.9,0.000,1173816.9,1173816.9,6970,0,0,0,L,1122011218,1,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184712,59283.00
12/30/2018 10:45,2,0.156,ACTIVE,211.48,299.67,60.038,1546184704,"201051344000868","174011545737251",21.49,-5.00,0,297.26,301.77,3.4,1.4,0.000,1185783.4,1185783.4,30849,0,0,0,L,1122011218,1,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184713,59284.00
12/30/2018 10:45,2,0.203,ALERT,212.16,328.22,60.033,1546184704,"201051344000576","174011545737251",25.78,-3.50,0,297.57,336.94,5.3,3.2,0.000,1199018.2,1199018.2,3307,0,0,0,L,1122011218,1,120.88,121.33,0002,-7,0,0,0,0,0,0,7,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184714,59285.00
12/30/2018 10:45,2,0.156,ACTIVE,211.70,299.07,60.033,1546184704,"201051344001158","174011545737251",19.64,-5.00,0,296.06,300.57,3.1,1.1,0.000,1179277.0,1179277.0,3297,0,0,0,L,1122011218,1,120.42,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184715,59286.00
12/30/2018 10:45,2,0.166,ACTIVE,211.03,297.87,60.017,1546184704,"201051344000917","174011545737251",22.88,-3.00,0,293.96,299.07,3.9,1.8,0.000,1190474.2,1190474.2,6992,0,0,0,L,1122011218,1,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184716,59287.00
12/30/2018 10:45,2,0.221,ACTIVE,211.03,297.57,60.043,1546184704,"201051344000417","174011545737251",18.98,-4.00,0,294.86,299.07,4.2,2.2,0.000,966790.0,966790.0,7013,0,0,0,L,1122011218,1,121.10,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184717,59288.00
12/30/2018 10:45,2,0.178,ACTIVE,211.25,298.17,60.033,1546184704,"201051344000685","174011545737251",21.29,-3.50,0,295.46,299.37,3.9,1.8,0.000,1194879.1,1194879.1,6977,0,0,0,L,1122011218,1,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184718,59289.00
12/30/2018 10:45,2,0.178,ACTIVE,211.03,297.57,60.038,1546184704,"201051344000651","174011545737251",19.26,-6.00,0,294.86,299.07,3.5,1.4,0.000,1188627.6,1188627.6,6989,0,0,0,L,1122011218,1,121.55,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184719,59290.00
12/30/2018 10:45,2,0.176,ACTIVE,211.25,299.67,60.038,1546184704,"201051344000594","174011545737251",23.28,-5.00,0,296.66,301.17,4.2,2.1,0.000,1203631.6,1203631.6,30793,0,0,0,L,1122011218,1,120.42,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184720,59291.00
12/30/2018 10:45,2,0.184,ACTIVE,211.70,299.07,60.038,1546184704,"201051344000469","174011545737251",18.73,-5.50,0,295.46,300.57,3.5,1.5,0.000,1187755.7,1187755.7,3296,0,0,0,L,1122011218,1,120.20,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184721,59292.00
12/30/2018 10:45,2,0.150,ACTIVE,211.03,298.17,60.038,1546184704,"201051344000585","174011545737251",19.06,-3.50,0,295.16,299.67,3.0,0.9,0.000,1203372.6,1203372.6,7031,0,0,0,L,1122011218,1,120.65,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184722,59293.00
12/30/2018 10:45,2,0.158,ACTIVE,212.16,299.07,60.038,1546184704,"201051344000853","174011545737251",21.69,-4.00,0,296.66,300.87,3.5,1.5,0.000,1203518.3,1203518.3,3290,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184723,59294.00
12/30/2018 10:45,2,0.145,ACTIVE,211.25,298.47,59.996,1546184704,"201051344001145","174011545737251",22.64,-4.00,0,296.06,299.97,3.3,1.3,0.000,1202338.3,1202338.3,6964,0,0,0,L,1122011218,1,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184724,59295.00
12/30/2018 10:45,2,0.197,ACTIVE,211.03,298.17,60.033,1546184704,"201051344000438","174011545737251",22.46,-5.00,0,295.76,299.67,4.5,2.4,0.000,1196288.6,1196288.6,6982,0,0,0,L,1122011218,1,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184725,59296.00
12/30/2018 10:45,2,0.146,ACTIVE,210.57,298.17,60.049,1546184704,"201051344001135","174011545737251",19.00,-4.00,0,295.76,300.27,2.8,0.8,0.000,1184742.8,1184742.8,6972,0,0,0,L,1122011218,1,121.10,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184725,59297.00
12/30/2018 10:45,2,0.152,ACTIVE,211.48,299.07,59.996,1546184704,"201051344000983","174011545737251",22.92,-3.50,0,296.66,301.17,3.6,1.5,0.000,1203162.1,1203162.1,3287,0,0,0,L,1122011218,1,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184726,59298.00
12/30/2018 10:45,2,0.160,ACTIVE,211.03,297.87,60.075,1546184704,"201051344001203","174011545737251",21.15,-5.50,0,295.16,301.17,3.4,1.4,0.000,1193293.1,1193293.1,7045,0,0,0,L,1122011218,1,121.55,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184727,59299.00
12/30/2018 10:45,2,0.172,ACTIVE,210.80,298.47,60.054,1546184704,"201051344001230","174011545737251",22.05,-4.00,0,296.06,299.67,3.9,1.8,0.000,1187958.6,1187958.6,6993,0,0,0,L,1122011218,1,121.33,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184728,59300.00
12/30/2018 10:45,2,0.170,ACTIVE,210.57,298.17,60.028,1546184704,"201051344000646","174011545737251",18.55,-5.00,0,294.86,299.37,3.2,1.2,0.000,1182700.3,1182700.3,6987,0,0,0,L,1122011218,1,121.33,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184729,59301.00
12/30/2018 10:45,2,0.154,ACTIVE,211.70,298.47,60.038,1546184704,"201051344000867","174011545737251",21.97,-3.50,0,296.06,301.17,3.5,1.4,0.000,1184654.3,1184654.3,30846,0,0,0,L,1122011218,1,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184730,59302.00
12/30/2018 10:45,2,0.170,ACTIVE,212.16,298.77,60.038,1546184704,"201051344000633","174011545737251",21.91,-5.00,0,294.86,300.27,3.8,1.8,0.000,1183604.0,1183604.0,30864,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184731,59303.00
12/30/2018 10:45,2,0.205,ACTIVE,210.57,330.63,60.033,1546184704,"201051344000955","174011545737251",25.54,-3.50,0,296.96,333.33,5.3,3.2,0.000,1201405.1,1201405.1,6997,0,0,0,L,1122011218,1,120.88,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184732,59304.00
12/30/2018 10:45,2,0.193,ACTIVE,211.48,298.47,60.054,1546184704,"201051344000648","174011545737251",23.72,-5.50,0,296.36,302.07,4.7,2.6,0.000,1191554.0,1191554.0,30820,0,0,0,L,1122011218,1,120.20,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184733,59305.00
12/30/2018 10:45,2,0.189,ACTIVE,211.93,299.07,60.033,1546184704,"201051344000645","174011545737251",21.69,-3.50,0,296.66,301.17,4.2,2.1,0.000,1195803.6,1195803.6,30839,0,0,0,L,1122011218,1,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184734,59306.00
12/30/2018 10:45,2,0.186,ALERT,211.70,316.80,60.033,1546184704,"201051344000569","174011545737251",24.99,-3.50,0,298.47,335.74,4.7,2.6,0.000,1212817.3,1212817.3,3143,0,0,0,L,1122011218,1,120.42,121.55,0002,-5,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546184736,59307.00
12/30/2018 11:00,2,0.230,ACTIVE,211.48,302.68,60.012,1546185605,"201051344000579","174011545737251",22.62,-3.00,0,287.35,320.41,5.3,3.2,0.000,1212680.2,1212680.2,3295,0,0,0,L,1122011218,1,120.42,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185607,59308.00
12/30/2018 11:00,2,0.156,ACTIVE,210.35,297.87,60.001,1546185605,"201051344001025","174011545737251",22.62,-5.00,0,284.64,300.27,3.6,1.6,0.000,1197333.5,1197333.5,7034,0,0,0,L,1122011218,1,120.65,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185608,59309.00
12/30/2018 11:00,2,0.244,ACTIVE,210.80,335.14,59.996,1546185605,"201051344001093","174011545737251",27.08,-3.00,0,296.06,347.16,6.7,4.6,0.004,1189259.9,1189259.9,7031,0,0,0,L,1122011218,1,121.10,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185608,59310.00
12/30/2018 11:00,2,0.195,ALERT,211.48,327.32,60.006,1546185605,"201051344000458","174011545737251",26.12,-1.50,0,288.25,335.44,5.2,3.1,0.000,1198900.0,1198900.0,3293,0,0,0,L,1122011218,1,120.65,121.10,0002,-5,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185611,59311.00
12/30/2018 11:00,2,0.197,ALERT,210.57,311.69,59.969,1546185605,"201051344000890","174011545737251",24.75,-3.00,0,287.05,334.84,5.0,2.9,0.000,1193874.6,1193874.6,6976,0,0,0,L,1122011218,1,121.33,119.75,0002,-3,0,0,0,0,0,0,7,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185613,59312.00
12/30/2018 11:00,2,0.154,ACTIVE,211.25,299.07,60.001,1546185605,"201051344000988","174011545737251",18.79,-3.50,0,284.04,300.57,2.9,0.9,0.000,935753.4,935753.4,3304,0,0,0,L,1122011218,1,120.20,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185613,59313.00
12/30/2018 11:00,2,0.217,ACTIVE,211.03,299.37,60.001,1546185605,"201051344000582","174011545737251",20.34,-5.50,0,287.05,300.57,4.5,2.4,0.000,1173817.4,1173817.4,6971,0,0,0,L,1122011218,1,121.10,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185614,59314.00
12/30/2018 11:00,2,0.168,ACTIVE,211.48,300.27,60.006,1546185605,"201051344000868","174011545737251",23.24,-4.00,0,287.35,301.77,4.0,1.9,0.000,1185783.8,1185783.8,30850,0,0,0,L,1122011218,1,120.42,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185615,59315.00
12/30/2018 11:00,2,0.221,ALERT,211.93,336.94,59.980,1546185605,"201051344000576","174011545737251",27.27,-3.50,0,297.26,351.07,6.1,4.0,0.004,1199019.1,1199019.1,3309,0,0,0,L,1122011218,1,120.88,121.33,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185617,59316.00
12/30/2018 11:00,2,0.168,ACTIVE,211.70,299.37,59.980,1546185605,"201051344001158","174011545737251",21.67,-4.00,0,286.14,300.87,3.7,1.7,0.000,1179277.3,1179277.3,3298,0,0,0,L,1122011218,1,120.42,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185618,59317.00
12/30/2018 11:00,2,0.176,ACTIVE,210.80,335.44,60.001,1546185605,"201051344000917","174011545737251",26.64,-2.00,0,290.35,344.76,4.8,2.7,0.004,1190474.7,1190474.7,6993,0,0,0,L,1122011218,1,121.10,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185619,59318.00
12/30/2018 11:00,2,0.248,ACTIVE,210.80,298.17,60.001,1546185605,"201051344000417","174011545737251",19.02,-3.50,0,284.64,299.07,4.8,2.7,0.000,966790.6,966790.6,7014,0,0,0,L,1122011218,1,120.88,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185620,59319.00
12/30/2018 11:00,2,0.207,ACTIVE,210.80,298.77,60.001,1546185605,"201051344000685","174011545737251",21.23,-3.00,0,286.14,299.67,4.5,2.4,0.000,1194879.6,1194879.6,6978,0,0,0,L,1122011218,1,121.78,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185621,59320.00
12/30/2018 11:00,2,0.186,ACTIVE,210.57,297.87,60.001,1546185605,"201051344000651","174011545737251",21.47,-5.50,0,284.64,299.07,4.0,2.0,0.000,1188628.0,1188628.0,6990,0,0,0,L,1122011218,1,121.55,119.97,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185622,59321.00
12/30/2018 11:00,2,0.188,ACTIVE,211.25,335.74,60.001,1546185605,"201051344000594","174011545737251",27.17,-3.50,0,288.85,344.45,5.2,3.1,0.000,1203632.2,1203632.2,30794,0,0,0,L,1122011218,1,120.42,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185623,59322.00
12/30/2018 11:00,2,0.193,ACTIVE,211.48,299.37,59.985,1546185605,"201051344000469","174011545737251",21.71,-5.00,0,285.54,300.87,4.2,2.2,0.000,1187756.1,1187756.1,3297,0,0,0,L,1122011218,1,119.97,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185624,59323.00
12/30/2018 11:00,2,0.176,ACTIVE,210.57,298.77,60.001,1546185605,"201051344000585","174011545737251",19.24,-3.50,0,284.64,299.97,3.4,1.4,0.000,1203372.8,1203372.8,7032,0,0,0,L,1122011218,1,120.65,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185625,59324.00
12/30/2018 11:00,2,0.182,ACTIVE,211.93,299.97,60.006,1546185605,"201051344000853","174011545737251",22.32,-3.50,0,286.74,325.22,4.1,2.0,0.000,1203518.7,1203518.7,3291,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185625,59325.00
12/30/2018 11:00,2,0.156,ALERT,211.03,327.62,60.012,1546185605,"201051344001145","174011545737251",26.04,-3.00,0,287.35,335.44,4.2,2.1,0.000,1202338.7,1202338.7,6965,0,0,0,L,1122011218,1,121.33,120.20,0002,-3,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185627,59326.00
12/30/2018 11:00,2,0.205,ACTIVE,210.80,323.41,60.001,1546185605,"201051344000438","174011545737251",26.06,-3.50,0,287.05,334.24,5.4,3.3,0.000,1196289.3,1196289.3,6983,0,0,0,L,1122011218,1,121.33,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185628,59327.00
12/30/2018 11:00,2,0.166,ACTIVE,210.35,298.77,60.001,1546185605,"201051344001135","174011545737251",19.58,-3.50,0,285.54,300.27,3.3,1.3,0.000,1184743.1,1184743.1,6973,0,0,0,L,1122011218,1,120.88,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185629,59328.00
12/30/2018 11:00,2,0.166,ACTIVE,211.48,334.54,60.012,1546185605,"201051344000983","174011545737251",26.72,-2.50,0,288.25,337.24,4.5,2.4,0.000,1203162.5,1203162.5,3288,0,0,0,L,1122011218,1,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185630,59329.00
12/30/2018 11:00,2,0.195,ACTIVE,210.57,298.17,59.985,1546185605,"201051344001203","174011545737251",20.46,-5.00,0,286.14,301.17,4.0,2.0,0.000,1193293.5,1193293.5,7046,0,0,0,L,1122011218,1,121.55,119.97,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185631,59330.00
12/30/2018 11:00,2,0.184,ALERT,210.80,334.24,60.006,1546185605,"201051344001230","174011545737251",25.66,-3.00,0,289.45,341.75,4.8,2.7,0.004,1187959.1,1187959.1,6994,0,0,0,L,1122011218,1,121.33,119.97,0002,-6,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185633,59331.00
12/30/2018 11:00,2,0.186,ACTIVE,210.35,298.47,59.990,1546185605,"201051344000646","174011545737251",20.42,-3.50,0,282.54,299.37,3.9,1.8,0.000,1182700.7,1182700.7,6988,0,0,0,L,1122011218,1,121.10,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185634,59332.00
12/30/2018 11:00,2,0.174,ACTIVE,211.70,298.77,60.012,1546185605,"201051344000867","174011545737251",22.62,-3.50,0,285.84,301.17,4.0,1.9,0.000,1184654.7,1184654.7,30847,0,0,0,L,1122011218,1,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185635,59333.00
12/30/2018 11:00,2,0.186,ACTIVE,212.16,299.37,60.012,1546185605,"201051344000633","174011545737251",23.70,-4.00,0,285.24,300.57,4.5,2.4,0.000,1183604.5,1183604.5,30865,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185636,59334.00
12/30/2018 11:00,2,0.244,ALERT,210.35,334.24,60.006,1546185605,"201051344000955","174011545737251",24.69,-2.50,0,294.26,344.15,6.1,4.0,0.000,1201406.0,1201406.0,6998,0,0,0,L,1122011218,1,120.65,120.20,0002,-5,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185637,59335.00
12/30/2018 11:00,2,0.207,ACTIVE,211.70,335.44,60.038,1546185605,"201051344000648","174011545737251",27.57,-5.00,0,295.16,343.55,5.8,3.7,0.000,1191554.8,1191554.8,30821,0,0,0,L,1122011218,1,120.20,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185638,59336.00
12/30/2018 11:00,2,0.207,ACTIVE,211.93,336.04,60.006,1546185605,"201051344000645","174011545737251",24.77,-3.00,0,289.15,346.26,5.2,3.1,0.000,1195804.2,1195804.2,30840,0,0,0,L,1122011218,1,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185639,59337.00
12/30/2018 11:00,2,0.195,ACTIVE,211.70,335.14,60.012,1546185605,"201051344000569","174011545737251",27.37,-2.50,0,296.06,341.45,5.5,3.3,0.004,1212818.0,1212818.0,3145,0,0,0,L,1122011218,1,120.20,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546185640,59338.00
12/30/2018 11:15,2,0.207,ALERT,211.70,334.84,60.033,1546186504,"201051344000579","174011545737251",26.58,-3.00,0,298.77,336.04,5.6,3.5,0.000,1212681.0,1212681.0,3296,0,0,0,L,1122011218,1,120.42,121.10,0002,-7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186507,59339.00
12/30/2018 11:15,2,0.156,ACTIVE,210.35,297.57,60.012,1546186504,"201051344001025","174011545737251",22.60,-4.00,0,296.36,300.57,3.6,1.5,0.000,1197333.9,1197333.9,7035,0,0,0,L,1122011218,1,120.65,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186508,59340.00
12/30/2018 11:15,2,0.248,ALERT,210.80,334.84,60.001,1546186504,"201051344001093","174011545737251",26.68,-2.00,0,296.06,345.96,6.7,4.6,0.004,1189261.0,1189261.0,7032,0,0,0,L,1122011218,1,121.10,120.20,0002,-3,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186510,59341.00
12/30/2018 11:15,2,0.193,ALERT,211.48,327.32,60.001,1546186504,"201051344000458","174011545737251",26.08,-1.50,0,297.26,336.04,5.1,3.0,0.000,1198900.6,1198900.6,3295,0,0,0,L,1122011218,1,120.65,121.33,0002,-5,0,0,0,0,0,0,8,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186512,59342.00
12/30/2018 11:15,2,0.199,ALERT,210.57,311.69,60.017,1546186504,"201051344000890","174011545737251",24.77,-2.50,0,297.57,334.54,5.0,2.9,0.000,1193875.2,1193875.2,6978,0,0,0,L,1122011218,1,121.33,119.75,0002,-3,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186514,59343.00
12/30/2018 11:15,2,0.156,ACTIVE,211.25,299.67,60.001,1546186504,"201051344000988","174011545737251",18.37,-3.50,0,294.86,301.47,2.9,0.9,0.000,935753.6,935753.6,3305,0,0,0,L,1122011218,1,119.97,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186515,59344.00
12/30/2018 11:15,2,0.193,ACTIVE,211.25,299.37,59.996,1546186504,"201051344000582","174011545737251",22.94,-5.00,0,297.87,300.87,4.5,2.4,0.000,1173818.0,1173818.0,6972,0,0,0,L,1122011218,1,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186516,59345.00
12/30/2018 11:15,2,0.170,ACTIVE,211.48,300.57,60.001,1546186504,"201051344000868","174011545737251",23.22,-3.50,0,297.87,302.68,4.0,2.0,0.000,1185784.2,1185784.2,30851,0,0,0,L,1122011218,1,120.20,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186517,59346.00
12/30/2018 11:15,2,0.215,ACTIVE,211.93,336.94,60.006,1546186504,"201051344000576","174011545737251",27.51,-3.00,0,296.66,342.95,6.0,3.9,0.000,1199020.0,1199020.0,3311,0,0,0,L,1122011218,1,120.65,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186518,59347.00
12/30/2018 11:15,2,0.180,ACTIVE,211.48,299.67,60.001,1546186504,"201051344001158","174011545737251",19.76,-4.00,0,296.66,301.47,3.6,1.6,0.000,1179277.6,1179277.6,3299,0,0,0,L,1122011218,1,120.20,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186518,59348.00
12/30/2018 11:15,2,0.176,ALERT,211.03,335.14,60.001,1546186504,"201051344000917","174011545737251",26.62,-1.50,0,295.46,344.45,4.8,2.7,0.004,1190475.3,1190475.3,6994,0,0,0,L,1122011218,1,121.10,120.65,0002,-5,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186520,59349.00
12/30/2018 11:15,2,0.248,ACTIVE,211.03,297.87,60.001,1546186504,"201051344000417","174011545737251",18.91,-3.50,0,295.76,299.37,4.8,2.7,0.000,966791.3,966791.3,7015,0,0,0,L,1122011218,1,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186521,59350.00
12/30/2018 11:15,2,0.189,ACTIVE,211.03,298.47,60.001,1546186504,"201051344000685","174011545737251",23.00,-3.00,0,296.66,300.27,4.4,2.4,0.000,1194880.2,1194880.2,6979,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186522,59351.00
12/30/2018 11:15,2,0.223,ACTIVE,210.80,297.57,60.028,1546186504,"201051344000651","174011545737251",18.83,-5.00,0,296.36,299.67,4.2,2.2,0.000,1188628.5,1188628.5,6991,0,0,0,L,1122011218,1,121.55,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186523,59352.00
12/30/2018 11:15,2,0.197,ALERT,211.25,327.92,60.001,1546186504,"201051344000594","174011545737251",25.33,-3.00,0,296.96,337.54,5.1,3.0,0.000,1203632.9,1203632.9,30795,0,0,0,L,1122011218,1,120.42,120.88,0002,-6,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186525,59353.00
12/30/2018 11:15,2,0.191,ACTIVE,211.48,299.67,59.990,1546186504,"201051344000469","174011545737251",21.73,-5.00,0,296.36,301.47,4.3,2.2,0.000,1187756.6,1187756.6,3298,0,0,0,L,1122011218,1,119.97,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186526,59354.00
12/30/2018 11:15,2,0.174,ACTIVE,210.80,298.47,60.012,1546186504,"201051344000585","174011545737251",19.30,-3.00,0,296.06,300.27,3.4,1.4,0.000,1203373.1,1203373.1,7033,0,0,0,L,1122011218,1,120.65,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186527,59355.00
12/30/2018 11:15,2,0.178,ACTIVE,211.93,303.88,60.001,1546186504,"201051344000853","174011545737251",23.08,-3.00,0,297.87,330.33,4.1,2.1,0.000,1203519.1,1203519.1,3292,0,0,0,L,1122011218,1,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186528,59356.00
12/30/2018 11:15,2,0.158,ALERT,211.03,327.32,60.033,1546186504,"201051344001145","174011545737251",26.00,-3.00,0,296.66,336.04,4.2,2.1,0.000,1202339.1,1202339.1,6967,0,0,0,L,1122011218,1,121.33,120.42,0002,-3,0,0,0,0,0,0,6,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186530,59357.00
12/30/2018 11:15,2,0.203,ALERT,210.80,323.41,59.996,1546186504,"201051344000438","174011545737251",26.02,-3.00,0,296.06,334.84,5.4,3.3,0.000,1196290.0,1196290.0,6984,0,0,0,L,1122011218,1,121.55,120.42,0002,-4,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186532,59358.00
12/30/2018 11:15,2,0.166,ACTIVE,210.35,298.17,60.001,1546186504,"201051344001135","174011545737251",19.62,-3.00,0,296.96,300.87,3.3,1.3,0.000,1184743.4,1184743.4,6974,0,0,0,L,1122011218,1,120.88,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186533,59359.00
12/30/2018 11:15,2,0.191,ALERT,211.48,300.27,60.001,1546186504,"201051344000983","174011545737251",20.87,-2.50,0,297.57,338.14,4.1,2.0,0.000,1203163.1,1203163.1,3289,0,0,0,L,1122011218,1,120.42,121.10,0002,-3,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186535,59360.00
12/30/2018 11:15,2,0.199,ACTIVE,210.80,298.17,59.959,1546186504,"201051344001203","174011545737251",20.06,-4.00,0,296.66,301.77,4.1,2.0,0.000,1193293.9,1193293.9,7047,0,0,0,L,1122011218,1,121.55,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186536,59361.00
12/30/2018 11:15,2,0.186,ALERT,210.80,334.24,60.006,1546186504,"201051344001230","174011545737251",25.11,-2.50,0,296.66,342.95,4.8,2.7,0.000,1187959.8,1187959.8,6996,0,0,0,L,1122011218,1,121.55,119.97,0002,-5,0,0,0,0,0,0,4,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186537,59362.00
12/30/2018 11:15,2,0.178,ACTIVE,210.35,298.17,60.006,1546186504,"201051344000646","174011545737251",20.85,-3.50,0,296.06,299.97,3.7,1.7,0.000,1182701.0,1182701.0,6989,0,0,0,L,1122011218,1,121.10,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186539,59363.00
12/30/2018 11:15,2,0.182,ACTIVE,211.70,299.07,60.001,1546186504,"201051344000867","174011545737251",21.85,-3.00,0,296.66,302.07,4.0,2.0,0.000,1184655.1,1184655.1,30848,0,0,0,L,1122011218,1,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186540,59364.00
12/30/2018 11:15,2,0.186,ACTIVE,211.93,299.67,60.001,1546186504,"201051344000633","174011545737251",23.70,-4.00,0,295.76,301.47,4.5,2.4,0.000,1183605.0,1183605.0,30866,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186541,59365.00
12/30/2018 11:15,2,0.254,ACTIVE,210.35,334.24,60.001,1546186504,"201051344000955","174011545737251",24.05,-2.00,0,296.06,351.67,6.2,4.1,0.004,1201406.9,1201406.9,7000,0,0,0,L,1122011218,1,120.65,120.20,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186541,59366.00
12/30/2018 11:15,2,0.207,ALERT,211.70,335.44,60.001,1546186504,"201051344000648","174011545737251",27.53,-4.00,0,296.66,345.66,5.8,3.7,0.004,1191555.7,1191555.7,30822,0,0,0,L,1122011218,1,120.20,121.55,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186543,59367.00
12/30/2018 11:15,2,0.205,ALERT,211.93,341.15,60.006,1546186504,"201051344000645","174011545737251",24.99,-2.50,0,296.96,344.15,5.2,3.1,0.000,1195804.9,1195804.9,30841,0,0,0,L,1122011218,1,120.88,121.55,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186545,59368.00
12/30/2018 11:15,2,0.217,ALERT,211.48,335.44,60.001,1546186504,"201051344000569","174011545737251",24.77,-2.00,0,297.87,339.34,5.5,3.3,0.000,1212818.8,1212818.8,3146,0,0,0,L,1122011218,1,120.20,121.55,0002,-4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546186547,59369.00
12/30/2018 11:30,2,0.215,ALERT,211.48,335.14,60.054,1546187404,"201051344000579","174011545737251",27.19,-2.00,0,297.87,344.45,6.0,3.8,0.000,1212681.9,1212681.9,3298,0,0,0,L,1122011218,1,120.42,121.10,0002,-7,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187407,59370.00
12/30/2018 11:30,2,0.160,ACTIVE,210.57,297.57,60.028,1546187404,"201051344001025","174011545737251",23.36,-4.00,0,295.16,300.27,3.8,1.7,0.000,1197334.3,1197334.3,7036,0,0,0,L,1122011218,1,120.65,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187408,59371.00
12/30/2018 11:30,2,0.250,ACTIVE,210.80,334.84,60.028,1546187404,"201051344001093","174011545737251",27.51,-2.00,0,296.06,339.95,7.0,4.8,0.009,1189262.1,1189262.1,7034,0,0,0,L,1122011218,1,121.10,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187409,59372.00
12/30/2018 11:30,2,0.199,ALERT,211.48,334.84,60.033,1546187404,"201051344000458","174011545737251",27.14,-1.00,0,296.96,346.56,5.5,3.4,0.000,1198901.4,1198901.4,3297,0,0,0,L,1122011218,1,120.42,121.33,0002,-5,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187411,59373.00
12/30/2018 11:30,2,0.205,ALERT,210.80,335.74,60.033,1546187404,"201051344000890","174011545737251",26.58,-2.00,0,296.36,338.44,5.6,3.5,0.000,1193875.9,1193875.9,6980,0,0,0,L,1122011218,1,121.33,119.75,0002,-3,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187413,59374.00
12/30/2018 11:30,2,0.156,ACTIVE,211.25,299.07,60.038,1546187404,"201051344000988","174011545737251",18.98,-3.00,0,294.26,301.17,3.0,1.0,0.000,935753.8,935753.8,3306,0,0,0,L,1122011218,1,119.97,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187414,59375.00
12/30/2018 11:30,2,0.221,ACTIVE,211.03,299.67,60.033,1546187404,"201051344000582","174011545737251",21.31,-5.00,0,296.36,300.87,4.8,2.7,0.000,1173818.6,1173818.6,6973,0,0,0,L,1122011218,1,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187415,59376.00
12/30/2018 11:30,2,0.172,ALERT,211.48,335.44,60.033,1546187404,"201051344000868","174011545737251",26.06,-3.00,0,298.47,336.94,4.6,2.5,0.000,1185784.7,1185784.7,30852,0,0,0,L,1122011218,1,120.20,121.55,0002,-6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187416,59377.00
12/30/2018 11:30,2,0.227,ALERT,211.93,336.94,60.033,1546187404,"201051344000576","174011545737251",27.97,-2.50,0,297.57,339.04,6.5,4.3,0.009,1199020.9,1199020.9,3312,0,0,0,L,1122011218,1,120.65,121.33,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187418,59378.00
12/30/2018 11:30,2,0.182,ACTIVE,211.48,299.37,60.001,1546187404,"201051344001158","174011545737251",20.79,-4.00,0,296.66,301.17,3.8,1.8,0.000,1179278.1,1179278.1,3300,0,0,0,L,1122011218,1,120.20,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187419,59379.00
12/30/2018 11:30,2,0.205,ALERT,211.03,335.74,60.006,1546187404,"201051344000917","174011545737251",24.29,-1.00,0,294.56,346.26,5.1,3.0,0.000,1190476.0,1190476.0,6996,0,0,0,L,1122011218,1,121.10,120.65,0002,-5,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187421,59380.00
12/30/2018 11:30,2,0.250,ACTIVE,210.80,297.87,60.033,1546187404,"201051344000417","174011545737251",19.42,-3.00,0,294.86,299.37,4.9,2.8,0.000,966791.9,966791.9,7016,0,0,0,L,1122011218,1,120.88,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187422,59381.00
12/30/2018 11:30,2,0.184,ALERT,211.25,342.95,60.028,1546187404,"201051344000685","174011545737251",27.33,-2.50,0,296.06,344.45,5.1,3.0,0.000,1194880.8,1194880.8,6980,0,0,0,L,1122011218,1,122.01,120.20,0002,-5,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187424,59382.00
12/30/2018 11:30,2,0.225,ACTIVE,210.80,297.57,60.043,1546187404,"201051344000651","174011545737251",19.40,-5.00,0,294.86,299.37,4.4,2.4,0.000,1188629.0,1188629.0,6992,0,0,0,L,1122011218,1,121.55,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187425,59383.00
12/30/2018 11:30,2,0.193,ALERT,211.03,335.14,60.028,1546187404,"201051344000594","174011545737251",27.59,-3.00,0,296.96,348.06,5.5,3.3,0.004,1203633.6,1203633.6,30797,0,0,0,L,1122011218,1,120.20,120.88,0002,-5,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187426,59384.00
12/30/2018 11:30,2,0.197,ACTIVE,211.48,299.37,60.028,1546187404,"201051344000469","174011545737251",22.54,-4.00,0,296.06,301.17,4.5,2.5,0.000,1187757.1,1187757.1,3299,0,0,0,L,1122011218,1,119.97,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187427,59385.00
12/30/2018 11:30,2,0.178,ACTIVE,210.80,298.77,60.038,1546187404,"201051344000585","174011545737251",19.98,-3.00,0,295.16,299.97,3.6,1.5,0.000,1203373.4,1203373.4,7034,0,0,0,L,1122011218,1,120.65,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187428,59386.00
12/30/2018 11:30,2,0.188,ALERT,211.93,339.04,60.033,1546187404,"201051344000853","174011545737251",25.70,-2.50,0,297.57,342.05,4.9,2.8,0.000,1203519.7,1203519.7,3293,0,0,0,L,1122011218,1,120.88,121.55,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187430,59387.00
12/30/2018 11:30,2,0.166,ALERT,211.03,348.06,60.006,1546187404,"201051344001145","174011545737251",27.19,-2.50,0,296.06,351.37,4.7,2.6,0.000,1202339.6,1202339.6,6969,0,0,0,L,1122011218,1,121.33,120.42,0002,-3,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187432,59388.00
12/30/2018 11:30,2,0.213,ALERT,211.03,344.76,60.028,1546187404,"201051344000438","174011545737251",27.59,-2.50,0,296.36,350.47,5.9,3.8,0.000,1196290.8,1196290.8,6986,0,0,0,L,1122011218,1,121.55,120.42,0002,-4,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187434,59389.00
12/30/2018 11:30,2,0.172,ACTIVE,210.35,298.47,60.028,1546187404,"201051344001135","174011545737251",20.04,-3.00,0,295.76,300.27,3.5,1.5,0.000,1184743.7,1184743.7,6975,0,0,0,L,1122011218,1,120.88,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187435,59390.00
12/30/2018 11:30,2,0.172,ALERT,211.48,334.84,60.043,1546187404,"201051344000983","174011545737251",27.23,-2.00,0,297.87,347.16,4.8,2.7,0.000,1203163.6,1203163.6,3291,0,0,0,L,1122011218,1,120.42,121.10,0002,-3,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187437,59391.00
12/30/2018 11:30,2,0.207,ACTIVE,210.80,298.17,60.028,1546187404,"201051344001203","174011545737251",20.44,-4.00,0,295.46,301.47,4.3,2.2,0.000,1193294.4,1193294.4,7048,0,0,0,L,1122011218,1,121.55,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187438,59392.00
