ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 11:30,2,0.203,ALERT,210.80,333.63,60.033,1546187404,"201051344001230","174011545737251",24.09,-2.00,0,296.06,340.85,5.0,2.9,0.000,1187960.4,1187960.4,6998,0,0,0,L,1122011218,1,121.33,119.97,0002,-5,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187439,59393.00
12/30/2018 11:30,2,0.188,ACTIVE,210.35,298.47,59.990,1546187404,"201051344000646","174011545737251",20.73,-3.00,0,295.16,299.37,4.0,1.9,0.000,1182701.5,1182701.5,6990,0,0,0,L,1122011218,1,121.33,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187440,59394.00
12/30/2018 11:30,2,0.176,ACTIVE,211.48,329.13,60.033,1546187404,"201051344000867","174011545737251",25.68,-2.50,0,296.66,330.33,4.6,2.5,0.000,1184655.6,1184655.6,30849,0,0,0,L,1122011218,1,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187441,59395.00
12/30/2018 11:30,2,0.189,ACTIVE,212.16,318.30,60.033,1546187404,"201051344000633","174011545737251",25.47,-3.50,0,295.76,336.34,4.9,2.8,0.000,1183605.6,1183605.6,30867,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187442,59396.00
12/30/2018 11:30,2,0.260,ALERT,210.57,333.93,60.028,1546187404,"201051344000955","174011545737251",24.65,-2.00,0,295.46,348.36,6.5,4.4,0.004,1201407.9,1201407.9,7001,0,0,0,L,1122011218,1,120.65,120.42,0002,-4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187444,59397.00
12/30/2018 11:30,2,0.211,ACTIVE,211.48,335.74,60.033,1546187404,"201051344000648","174011545737251",28.09,-4.00,0,296.06,340.85,6.0,3.9,0.000,1191556.6,1191556.6,30824,0,0,0,L,1122011218,1,120.20,121.55,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187445,59398.00
12/30/2018 11:30,2,0.203,ALERT,211.93,336.04,60.049,1546187404,"201051344000645","174011545737251",26.16,-2.50,0,296.96,345.96,5.4,3.3,0.000,1195805.7,1195805.7,30843,0,0,0,L,1122011218,1,120.88,121.55,0002,-5,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187447,59399.00
12/30/2018 11:30,2,0.203,ACTIVE,211.48,335.44,60.028,1546187404,"201051344000569","174011545737251",27.91,-1.50,0,297.87,340.85,5.8,3.7,0.004,1212819.6,1212819.6,3148,0,0,0,L,1122011218,1,119.97,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546187448,59400.00
12/30/2018 11:45,2,0.254,ACTIVE,211.70,335.44,59.964,1546188304,"201051344000579","174011545737251",23.85,-1.50,0,297.87,347.46,6.1,4.0,0.000,1212682.9,1212682.9,3300,0,0,0,L,1122011218,1,120.65,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188306,59401.00
12/30/2018 11:45,2,0.162,ACTIVE,210.57,298.17,60.001,1546188304,"201051344001025","174011545737251",23.70,-3.50,0,296.36,300.57,3.9,1.9,0.000,1197334.7,1197334.7,7037,0,0,0,L,1122011218,1,120.65,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188307,59402.00
12/30/2018 11:45,2,0.254,ALERT,210.80,335.44,59.980,1546188304,"201051344001093","174011545737251",27.81,-1.50,0,296.36,337.54,7.2,5.0,0.009,1189263.4,1189263.4,7035,0,0,0,L,1122011218,1,121.10,120.20,0002,-3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188308,59403.00
12/30/2018 11:45,2,0.203,ACTIVE,211.48,334.24,60.022,1546188304,"201051344000458","174011545737251",27.37,-0.50,0,297.57,340.25,5.7,3.5,0.000,1198902.3,1198902.3,3299,0,0,0,L,1122011218,1,120.65,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188310,59404.00
12/30/2018 11:45,2,0.205,ACTIVE,210.80,334.24,60.012,1546188304,"201051344000890","174011545737251",27.10,-1.50,0,296.66,342.35,5.7,3.6,0.000,1193876.8,1193876.8,6982,0,0,0,L,1122011218,1,121.33,119.75,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188311,59405.00
12/30/2018 11:45,2,0.160,ACTIVE,211.25,299.97,60.054,1546188304,"201051344000988","174011545737251",18.91,-3.00,0,294.86,301.77,3.1,1.1,0.000,935754.1,935754.1,3307,0,0,0,L,1122011218,1,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188311,59406.00
12/30/2018 11:45,2,0.197,ACTIVE,211.25,333.03,60.001,1546188304,"201051344000582","174011545737251",26.40,-4.00,0,297.87,334.54,5.3,3.2,0.000,1173819.3,1173819.3,6974,0,0,0,L,1122011218,1,121.33,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188312,59407.00
12/30/2018 11:45,2,0.180,ACTIVE,211.48,336.64,60.017,1546188304,"201051344000868","174011545737251",26.42,-3.00,0,297.87,351.07,4.8,2.7,0.000,1185785.4,1185785.4,30854,0,0,0,L,1122011218,1,120.42,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188313,59408.00
12/30/2018 11:45,2,0.229,ACTIVE,212.16,337.54,60.006,1546188304,"201051344000576","174011545737251",28.27,-2.00,0,297.26,341.75,6.6,4.4,0.004,1199022.1,1199022.1,3314,0,0,0,L,1122011218,1,120.88,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188314,59409.00
12/30/2018 11:45,2,0.158,ALERT,211.70,324.92,60.017,1546188304,"201051344001158","174011545737251",25.76,-3.50,0,297.26,338.14,4.2,2.1,0.000,1179278.6,1179278.6,3301,0,0,0,L,1122011218,1,120.42,121.10,0002,-3,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188316,59410.00
12/30/2018 11:45,2,0.213,ACTIVE,211.03,336.04,60.012,1546188304,"201051344000917","174011545737251",24.25,-1.00,0,294.86,338.74,5.2,3.1,0.004,1190476.8,1190476.8,6998,0,0,0,L,1122011218,1,121.10,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188317,59411.00
12/30/2018 11:45,2,0.250,ACTIVE,211.03,298.17,59.964,1546188304,"201051344000417","174011545737251",19.54,-2.50,0,296.06,299.37,5.0,2.9,0.000,966792.6,966792.6,7017,0,0,0,L,1122011218,1,120.88,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188318,59412.00
12/30/2018 11:45,2,0.191,ACTIVE,211.25,336.34,60.012,1546188304,"201051344000685","174011545737251",26.36,-2.00,0,295.76,355.58,5.2,3.1,0.000,1194881.5,1194881.5,6982,0,0,0,L,1122011218,1,122.01,120.42,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188319,59413.00
12/30/2018 11:45,2,0.229,ACTIVE,210.80,298.17,59.990,1546188304,"201051344000651","174011545737251",19.62,-4.00,0,296.06,299.37,4.5,2.5,0.000,1188629.7,1188629.7,6993,0,0,0,L,1122011218,1,121.55,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188320,59414.00
12/30/2018 11:45,2,0.229,ACTIVE,211.25,337.24,59.980,1546188304,"201051344000594","174011545737251",23.32,-2.50,0,296.96,338.74,5.4,3.3,0.000,1203634.5,1203634.5,30799,0,0,0,L,1122011218,1,120.42,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188321,59415.00
12/30/2018 11:45,2,0.201,ACTIVE,211.70,300.27,60.059,1546188304,"201051344000469","174011545737251",22.96,-3.50,0,296.66,301.77,4.7,2.6,0.000,1187757.8,1187757.8,3300,0,0,0,L,1122011218,1,120.20,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188322,59416.00
12/30/2018 11:45,2,0.174,ACTIVE,210.80,299.07,60.017,1546188304,"201051344000585","174011545737251",20.50,-2.50,0,296.36,299.97,3.6,1.6,0.000,1203373.8,1203373.8,7035,0,0,0,L,1122011218,1,120.65,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188322,59417.00
12/30/2018 11:45,2,0.182,ACTIVE,212.16,337.54,60.012,1546188304,"201051344000853","174011545737251",26.58,-2.00,0,297.26,349.56,4.9,2.8,0.000,1203520.4,1203520.4,3295,0,0,0,L,1122011218,1,121.10,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188323,59418.00
12/30/2018 11:45,2,0.168,ACTIVE,211.25,335.74,60.001,1546188304,"201051344001145","174011545737251",26.96,-1.50,0,296.66,349.86,4.6,2.5,0.000,1202340.3,1202340.3,6971,0,0,0,L,1122011218,1,121.33,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188324,59419.00
12/30/2018 11:45,2,0.221,ACTIVE,211.03,328.52,60.001,1546188304,"201051344000438","174011545737251",25.96,-2.00,0,296.66,345.36,5.8,3.7,0.000,1196291.8,1196291.8,6988,0,0,0,L,1122011218,1,121.55,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188325,59420.00
12/30/2018 11:45,2,0.172,ACTIVE,210.35,298.77,60.006,1546188304,"201051344001135","174011545737251",20.52,-2.50,0,296.96,300.27,3.6,1.5,0.000,1184744.1,1184744.1,6976,0,0,0,L,1122011218,1,120.88,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188326,59421.00
12/30/2018 11:45,2,0.174,ACTIVE,211.70,335.74,60.012,1546188304,"201051344000983","174011545737251",27.55,-1.50,0,297.87,340.55,4.9,2.8,0.000,1203164.3,1203164.3,3293,0,0,0,L,1122011218,1,120.65,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188327,59422.00
12/30/2018 11:45,2,0.184,ALERT,210.80,321.31,60.012,1546188304,"201051344001203","174011545737251",24.47,-3.50,0,296.66,338.44,4.6,2.5,0.000,1193295.1,1193295.1,7049,0,0,0,L,1122011218,1,121.78,120.20,0002,-5,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188329,59423.00
12/30/2018 11:45,2,0.209,ACTIVE,210.80,335.14,60.006,1546188304,"201051344001230","174011545737251",23.74,-1.50,0,296.66,336.34,5.1,3.0,0.000,1187961.2,1187961.2,7000,0,0,0,L,1122011218,1,121.33,119.97,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188330,59424.00
12/30/2018 11:45,2,0.189,ACTIVE,210.35,298.77,60.006,1546188304,"201051344000646","174011545737251",21.61,-3.00,0,296.36,299.67,4.2,2.1,0.000,1182702.0,1182702.0,6991,0,0,0,L,1122011218,1,121.10,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188331,59425.00
12/30/2018 11:45,2,0.182,ACTIVE,211.93,323.41,59.964,1546188304,"201051344000867","174011545737251",25.62,-2.00,0,297.57,342.95,4.8,2.7,0.000,1184656.3,1184656.3,30850,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188332,59426.00
12/30/2018 11:45,2,0.191,ALERT,212.38,329.43,60.054,1546188304,"201051344000633","174011545737251",26.62,-3.00,0,295.76,344.76,5.2,3.1,0.000,1183606.4,1183606.4,30868,0,0,0,L,1122011218,1,121.33,121.78,0002,-3,0,0,0,0,0,0,8,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188334,59427.00
12/30/2018 11:45,2,0.229,ACTIVE,210.35,334.24,59.969,1546188304,"201051344000955","174011545737251",27.81,-1.50,0,296.06,337.54,6.5,4.3,0.009,1201409.0,1201409.0,7003,0,0,0,L,1122011218,1,120.65,120.20,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188334,59428.00
12/30/2018 11:45,2,0.242,ALERT,211.70,336.34,60.017,1546188304,"201051344000648","174011545737251",25.19,-3.00,0,296.96,339.65,6.2,4.1,0.004,1191557.6,1191557.6,30825,0,0,0,L,1122011218,1,120.20,121.55,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188336,59429.00
12/30/2018 11:45,2,0.211,ACTIVE,211.93,336.64,60.012,1546188304,"201051344000645","174011545737251",26.28,-2.00,0,297.26,339.65,5.6,3.5,0.004,1195806.5,1195806.5,30845,0,0,0,L,1122011218,1,121.10,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188337,59430.00
12/30/2018 11:45,2,0.205,ALERT,211.70,336.34,60.012,1546188304,"201051344000569","174011545737251",28.31,-1.50,0,298.17,340.25,5.9,3.8,0.004,1212820.6,1212820.6,3149,0,0,0,L,1122011218,1,120.20,121.55,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546188339,59431.00
12/30/2018 12:00,2,0.238,ALERT,211.70,336.64,59.996,1546189204,"201051344000579","174011545737251",28.84,-1.00,0,298.47,339.34,7.0,4.8,0.009,1212684.0,1212684.0,3301,0,0,0,L,1122011218,1,120.65,121.10,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189207,59432.00
12/30/2018 12:00,2,0.174,ACTIVE,210.57,330.63,60.001,1546189204,"201051344001025","174011545737251",27.15,-3.00,0,296.36,334.24,4.8,2.7,0.000,1197335.3,1197335.3,7038,0,0,0,L,1122011218,1,120.88,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189208,59433.00
12/30/2018 12:00,2,0.293,ACTIVE,210.80,335.44,60.001,1546189204,"201051344001093","174011545737251",25.17,-1.50,0,296.66,339.95,7.5,5.3,0.009,1189264.7,1189264.7,7037,0,0,0,L,1122011218,1,121.10,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189209,59434.00
12/30/2018 12:00,2,0.221,ALERT,211.48,336.04,60.001,1546189204,"201051344000458","174011545737251",28.86,0.00,0,297.87,341.75,6.5,4.4,0.004,1198903.2,1198903.2,3300,0,0,0,L,1122011218,1,120.88,121.33,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189211,59435.00
12/30/2018 12:00,2,0.221,ALERT,210.80,334.54,60.017,1546189204,"201051344000890","174011545737251",28.15,-1.00,0,296.96,342.35,6.3,4.1,0.009,1193877.8,1193877.8,6983,0,0,0,L,1122011218,1,121.33,119.97,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189213,59436.00
12/30/2018 12:00,2,0.168,ACTIVE,211.48,300.57,60.038,1546189204,"201051344000988","174011545737251",20.12,-2.50,0,295.76,302.37,3.5,1.4,0.000,935754.4,935754.4,3308,0,0,0,L,1122011218,1,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189214,59437.00
12/30/2018 12:00,2,0.205,ALERT,211.25,335.74,60.001,1546189204,"201051344000582","174011545737251",28.13,-3.50,0,296.96,342.05,5.9,3.7,0.009,1173820.1,1173820.1,6975,0,0,0,L,1122011218,1,121.33,120.65,0002,-5,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189215,59438.00
12/30/2018 12:00,2,0.193,ALERT,211.70,336.34,60.001,1546189204,"201051344000868","174011545737251",27.61,-2.00,0,298.17,344.45,5.5,3.3,0.004,1185786.1,1185786.1,30855,0,0,0,L,1122011218,1,120.65,121.55,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189217,59439.00
12/30/2018 12:00,2,0.246,ALERT,212.16,338.14,59.996,1546189204,"201051344000576","174011545737251",29.36,-2.00,0,298.17,342.35,7.4,5.2,0.009,1199023.3,1199023.3,3315,0,0,0,L,1122011218,1,120.88,121.33,0002,-5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189219,59440.00
12/30/2018 12:00,2,0.180,ALERT,211.93,336.64,60.001,1546189204,"201051344001158","174011545737251",26.44,-2.50,0,297.57,359.18,4.8,2.8,0.000,1179279.2,1179279.2,3303,0,0,0,L,1122011218,1,120.65,121.10,0002,-3,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189221,59441.00
12/30/2018 12:00,2,0.234,ALERT,211.03,335.74,60.001,1546189204,"201051344000917","174011545737251",25.17,-0.50,0,295.46,338.44,5.9,3.8,0.009,1190477.7,1190477.7,6999,0,0,0,L,1122011218,1,121.10,120.65,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189223,59442.00
12/30/2018 12:00,2,0.258,ACTIVE,211.03,298.47,60.028,1546189204,"201051344000417","174011545737251",20.34,-2.50,0,296.36,299.67,5.3,3.2,0.000,966793.4,966793.4,7018,0,0,0,L,1122011218,1,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189224,59443.00
12/30/2018 12:00,2,0.223,ALERT,211.25,336.34,59.990,1546189204,"201051344000685","174011545737251",25.72,-1.50,0,296.06,344.15,5.9,3.7,0.009,1194882.4,1194882.4,6983,0,0,0,L,1122011218,1,122.01,120.20,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189226,59444.00
12/30/2018 12:00,2,0.238,ACTIVE,210.80,298.47,60.006,1546189204,"201051344000651","174011545737251",20.77,-4.00,0,296.06,300.27,5.0,2.9,0.000,1188630.3,1188630.3,6994,0,0,0,L,1122011218,1,121.55,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189226,59445.00
12/30/2018 12:00,2,0.238,ALERT,211.48,336.34,59.969,1546189204,"201051344000594","174011545737251",26.02,-2.00,0,297.87,339.34,6.3,4.2,0.000,1203635.4,1203635.4,30800,0,0,0,L,1122011218,1,120.65,121.10,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189228,59446.00
12/30/2018 12:00,2,0.207,ALERT,211.93,322.81,59.996,1546189204,"201051344000469","174011545737251",25.70,-3.50,0,297.57,336.34,5.4,3.3,0.000,1187758.5,1187758.5,3301,0,0,0,L,1122011218,1,120.42,121.78,0002,-6,0,0,0,0,0,0,5,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189230,59447.00
12/30/2018 12:00,2,0.191,ACTIVE,210.80,299.37,60.001,1546189204,"201051344000585","174011545737251",21.51,-2.50,0,296.66,300.87,4.2,2.1,0.000,1203374.3,1203374.3,7036,0,0,0,L,1122011218,1,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189231,59448.00
12/30/2018 12:00,2,0.213,ALERT,212.38,338.14,60.017,1546189204,"201051344000853","174011545737251",26.08,-1.50,0,298.47,341.45,5.6,3.5,0.013,1203521.2,1203521.2,3296,0,0,0,L,1122011218,1,121.33,121.55,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189233,59449.00
12/30/2018 12:00,2,0.182,ALERT,211.03,335.74,59.996,1546189204,"201051344001145","174011545737251",28.41,-1.50,0,296.36,338.44,5.2,3.1,0.009,1202340.9,1202340.9,6972,0,0,0,L,1122011218,1,121.33,120.20,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189235,59450.00
12/30/2018 12:00,2,0.227,ALERT,211.03,335.44,60.001,1546189204,"201051344000438","174011545737251",28.78,-2.00,0,296.36,342.05,6.7,4.5,0.004,1196292.8,1196292.8,6989,0,0,0,L,1122011218,1,121.55,120.20,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189237,59451.00
12/30/2018 12:00,2,0.186,ACTIVE,210.35,303.58,60.054,1546189204,"201051344001135","174011545737251",21.79,-2.50,0,296.96,309.89,4.1,2.0,0.000,1184744.5,1184744.5,6977,0,0,0,L,1122011218,1,120.88,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189237,59452.00
12/30/2018 12:00,2,0.193,ALERT,211.70,336.04,60.001,1546189204,"201051344000983","174011545737251",28.65,-1.00,0,298.17,339.34,5.6,3.5,0.000,1203165.1,1203165.1,3294,0,0,0,L,1122011218,1,120.65,121.10,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189239,59453.00
12/30/2018 12:00,2,0.217,ACTIVE,210.80,335.14,60.006,1546189204,"201051344001203","174011545737251",24.19,-3.00,0,296.36,353.47,5.3,3.2,0.000,1193295.8,1193295.8,7051,0,0,0,L,1122011218,1,121.78,120.20,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189240,59454.00
12/30/2018 12:00,2,0.234,ALERT,210.80,334.54,60.006,1546189204,"201051344001230","174011545737251",24.11,-1.00,0,296.66,336.94,5.8,3.6,0.004,1187962.0,1187962.0,7001,0,0,0,L,1122011218,1,121.33,119.97,0002,-4,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189242,59455.00
12/30/2018 12:00,2,0.207,ACTIVE,210.57,326.12,60.001,1546189204,"201051344000646","174011545737251",23.64,-2.50,0,296.36,333.93,5.0,2.9,0.000,1182702.6,1182702.6,6992,0,0,0,L,1122011218,1,121.33,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189243,59456.00
12/30/2018 12:00,2,0.193,ALERT,212.16,336.34,60.017,1546189204,"201051344000867","174011545737251",27.83,-1.50,0,297.26,347.76,5.5,3.4,0.009,1184657.0,1184657.0,30851,0,0,0,L,1122011218,1,121.10,121.33,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189245,59457.00
12/30/2018 12:00,2,0.213,ACTIVE,212.38,338.44,60.012,1546189204,"201051344000633","174011545737251",27.61,-2.50,0,296.06,356.48,6.0,3.9,0.000,1183607.2,1183607.2,30870,0,0,0,L,1122011218,1,121.33,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189246,59458.00
12/30/2018 12:00,2,0.256,ALERT,210.35,334.84,60.001,1546189204,"201051344000955","174011545737251",28.39,-1.00,0,296.66,338.74,7.4,5.2,0.013,1201410.2,1201410.2,7004,0,0,0,L,1122011218,1,120.65,120.42,0002,-3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189247,59459.00
12/30/2018 12:00,2,0.236,ACTIVE,211.93,336.34,60.006,1546189204,"201051344000648","174011545737251",29.56,-3.00,0,297.57,340.85,7.1,4.9,0.013,1191558.8,1191558.8,30827,0,0,0,L,1122011218,1,120.42,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189248,59460.00
12/30/2018 12:00,2,0.221,ALERT,212.16,337.24,60.001,1546189204,"201051344000645","174011545737251",28.27,-1.50,0,297.57,339.95,6.3,4.2,0.009,1195807.5,1195807.5,30846,0,0,0,L,1122011218,1,121.10,121.55,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189250,59461.00
12/30/2018 12:00,2,0.221,ACTIVE,211.70,336.64,60.006,1546189204,"201051344000569","174011545737251",29.66,-1.00,0,298.77,340.85,6.7,4.5,0.013,1212821.6,1212821.6,3151,0,0,0,L,1122011218,1,120.42,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546189251,59462.00
12/30/2018 12:15,2,0.264,ACTIVE,211.70,336.04,59.985,1546190104,"201051344000579","174011545737251",29.36,-0.50,0,299.07,340.85,7.9,5.7,0.013,1212685.2,1212685.2,3303,0,0,0,L,1122011218,1,120.65,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190106,59463.00
12/30/2018 12:15,2,0.188,ALERT,210.57,333.93,59.985,1546190104,"201051344001025","174011545737251",28.51,-2.00,0,295.76,346.86,5.5,3.4,0.004,1197336.0,1197336.0,7039,0,0,0,L,1122011218,1,120.88,120.65,0002,-4,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190108,59464.00
12/30/2018 12:15,2,0.289,ALERT,210.80,335.44,59.980,1546190104,"201051344001093","174011545737251",30.12,-1.00,0,296.66,339.95,8.8,6.6,0.013,1189266.2,1189266.2,7038,0,0,0,L,1122011218,1,121.10,120.65,0002,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190110,59465.00
12/30/2018 12:15,2,0.242,ACTIVE,211.48,335.74,59.990,1546190104,"201051344000458","174011545737251",30.32,0.50,0,298.47,339.65,7.5,5.3,0.013,1198904.4,1198904.4,3302,0,0,0,L,1122011218,1,120.88,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190110,59466.00
12/30/2018 12:15,2,0.238,ACTIVE,210.80,334.24,59.969,1546190104,"201051344000890","174011545737251",29.32,-0.50,0,296.96,337.24,7.1,5.0,0.013,1193878.9,1193878.9,6985,0,0,0,L,1122011218,1,121.33,119.97,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190111,59467.00
12/30/2018 12:15,2,0.176,ALERT,211.48,312.89,59.948,1546190104,"201051344000988","174011545737251",20.36,-2.00,0,296.36,336.34,3.7,1.6,0.000,935754.7,935754.7,3309,0,0,0,L,1122011218,1,120.42,121.33,0002,-5,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190113,59468.00
12/30/2018 12:15,2,0.252,ACTIVE,211.25,335.44,59.975,1546190104,"201051344000582","174011545737251",26.36,-3.00,0,297.26,338.44,6.8,4.6,0.009,1173821.1,1173821.1,6977,0,0,0,L,1122011218,1,121.33,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190114,59469.00
12/30/2018 12:15,2,0.219,ACTIVE,211.70,336.04,59.990,1546190104,"201051344000868","174011545737251",27.71,-1.50,0,298.77,339.04,6.2,4.0,0.013,1185787.0,1185787.0,30857,0,0,0,L,1122011218,1,120.65,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190115,59470.00
12/30/2018 12:15,2,0.268,ACTIVE,212.16,337.24,59.990,1546190104,"201051344000576","174011545737251",30.51,-1.50,0,321.31,354.37,8.3,6.1,0.022,1199024.6,1199024.6,3317,0,0,0,L,1122011218,1,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190116,59471.00
12/30/2018 12:15,2,0.217,ACTIVE,211.93,336.04,59.964,1546190104,"201051344001158","174011545737251",25.25,-2.00,0,298.17,340.85,5.6,3.4,0.004,1179279.9,1179279.9,3305,0,0,0,L,1122011218,1,120.65,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190117,59472.00
12/30/2018 12:15,2,0.246,ACTIVE,211.03,335.44,59.985,1546190104,"201051344000917","174011545737251",26.68,0.00,0,295.46,339.65,6.7,4.5,0.013,1190478.6,1190478.6,7001,0,0,0,L,1122011218,1,121.10,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190118,59473.00
12/30/2018 12:15,2,0.271,ALERT,211.03,305.68,59.985,1546190104,"201051344000417","174011545737251",20.02,-2.00,0,296.06,334.84,5.5,3.4,0.000,966794.2,966794.2,7019,0,0,0,L,1122011218,1,120.88,120.65,0002,-4,0,0,0,0,0,0,8,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190120,59474.00
12/30/2018 12:15,2,0.246,ACTIVE,211.25,336.34,59.975,1546190104,"201051344000685","174011545737251",26.88,-1.00,0,296.66,338.74,6.7,4.6,0.004,1194883.3,1194883.3,6985,0,0,0,L,1122011218,1,121.78,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190121,59475.00
12/30/2018 12:15,2,0.213,ALERT,211.03,335.44,59.980,1546190104,"201051344000651","174011545737251",26.90,-3.50,0,296.66,347.16,5.8,3.7,0.000,1188631.1,1188631.1,6995,0,0,0,L,1122011218,1,121.55,120.20,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190123,59476.00
12/30/2018 12:15,2,0.254,ACTIVE,211.48,335.74,60.017,1546190104,"201051344000594","174011545737251",27.49,-1.50,0,297.87,340.25,7.1,4.9,0.013,1203636.5,1203636.5,30802,0,0,0,L,1122011218,1,120.65,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190124,59477.00
12/30/2018 12:15,2,0.219,ALERT,211.70,336.64,59.980,1546190104,"201051344000469","174011545737251",27.81,-2.50,0,297.26,347.16,6.2,4.0,0.004,1187759.3,1187759.3,3303,0,0,0,L,1122011218,1,120.42,121.78,0002,-5,0,0,0,0,0,0,14,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190125,59478.00
12/30/2018 12:15,2,0.207,ACTIVE,211.03,331.83,59.980,1546190104,"201051344000585","174011545737251",23.60,-2.50,0,296.96,341.75,5.0,2.9,0.000,1203374.9,1203374.9,7037,0,0,0,L,1122011218,1,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190126,59479.00
12/30/2018 12:15,2,0.219,ACTIVE,212.38,337.54,59.990,1546190104,"201051344000853","174011545737251",28.15,-0.50,0,298.17,341.75,6.2,4.1,0.009,1203522.0,1203522.0,3298,0,0,0,L,1122011218,1,121.33,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190127,59480.00
12/30/2018 12:15,2,0.201,ACTIVE,211.25,335.74,59.985,1546190104,"201051344001145","174011545737251",29.72,-1.00,0,296.96,339.34,6.1,4.0,0.009,1202341.8,1202341.8,6974,0,0,0,L,1122011218,1,121.33,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190128,59481.00
12/30/2018 12:15,2,0.244,ACTIVE,211.03,335.74,59.964,1546190104,"201051344000438","174011545737251",30.10,-1.00,0,296.96,338.74,7.5,5.3,0.009,1196293.9,1196293.9,6991,0,0,0,L,1122011218,1,121.33,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190129,59482.00
12/30/2018 12:15,2,0.184,ACTIVE,210.57,333.93,59.975,1546190104,"201051344001135","174011545737251",27.15,-2.00,0,297.57,346.56,5.1,3.0,0.009,1184745.0,1184745.0,6978,0,0,0,L,1122011218,1,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190130,59483.00
12/30/2018 12:15,2,0.230,ACTIVE,211.70,335.44,59.985,1546190104,"201051344000983","174011545737251",27.12,-0.50,0,297.87,339.34,6.3,4.2,0.009,1203165.9,1203165.9,3296,0,0,0,L,1122011218,1,120.88,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190131,59484.00
12/30/2018 12:15,2,0.240,ALERT,210.80,334.84,59.985,1546190104,"201051344001203","174011545737251",25.09,-2.50,0,296.66,339.04,6.1,4.0,0.009,1193296.6,1193296.6,7052,0,0,0,L,1122011218,1,121.78,120.20,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190133,59485.00
12/30/2018 12:15,2,0.254,ACTIVE,210.80,334.84,59.985,1546190104,"201051344001230","174011545737251",25.49,-1.00,0,296.66,337.84,6.6,4.4,0.009,1187962.9,1187962.9,7003,0,0,0,L,1122011218,1,121.33,120.20,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190134,59486.00
12/30/2018 12:15,2,0.215,ALERT,210.57,334.84,59.980,1546190104,"201051344000646","174011545737251",26.36,-1.50,0,296.06,344.76,5.7,3.6,0.000,1182703.3,1182703.3,6993,0,0,0,L,1122011218,1,121.33,120.42,0002,-4,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190136,59487.00
12/30/2018 12:15,2,0.207,ACTIVE,211.93,335.74,59.985,1546190104,"201051344000867","174011545737251",29.30,-1.00,0,296.96,339.34,6.2,4.0,0.009,1184657.9,1184657.9,30853,0,0,0,L,1122011218,1,121.10,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190136,59488.00
12/30/2018 12:15,2,0.256,ALERT,212.38,338.44,59.985,1546190104,"201051344000633","174011545737251",25.88,-2.00,0,296.36,343.25,6.7,4.6,0.009,1183608.2,1183608.2,30871,0,0,0,L,1122011218,1,121.33,121.55,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190138,59489.00
12/30/2018 12:15,2,0.266,ACTIVE,210.57,334.24,59.980,1546190104,"201051344000955","174011545737251",30.53,-1.00,0,312.59,354.07,8.3,6.1,0.013,1201411.5,1201411.5,7006,0,0,0,L,1122011218,1,120.65,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190139,59490.00
12/30/2018 12:15,2,0.250,ACTIVE,211.70,336.34,59.985,1546190104,"201051344000648","174011545737251",30.73,-2.50,0,311.99,356.48,7.8,5.6,0.018,1191560.0,1191560.0,30828,0,0,0,L,1122011218,1,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190140,59491.00
12/30/2018 12:15,2,0.229,ACTIVE,212.16,336.94,59.985,1546190104,"201051344000645","174011545737251",30.16,-1.00,0,298.17,340.85,7.0,4.9,0.018,1195808.5,1195808.5,30848,0,0,0,L,1122011218,1,121.10,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190141,59492.00
12/30/2018 12:15,2,0.242,ACTIVE,211.70,338.14,59.990,1546190104,"201051344000569","174011545737251",31.25,0.00,0,318.00,351.37,7.7,5.5,0.018,1212822.8,1212822.8,3152,0,0,0,L,1122011218,1,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546190142,59493.00
12/30/2018 12:30,2,0.293,ACTIVE,211.70,336.04,59.975,1546191003,"201051344000579","174011545737251",30.63,0.00,0,325.52,346.26,9.1,6.9,0.022,1212686.8,1212686.8,3304,0,0,0,L,1122011218,1,120.65,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191005,59494.00
12/30/2018 12:30,2,0.213,ACTIVE,210.35,334.84,60.049,1546191003,"201051344001025","174011545737251",29.80,-1.50,0,295.76,340.55,6.5,4.3,0.013,1197336.9,1197336.9,7041,0,0,0,L,1122011218,1,120.65,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191006,59495.00
12/30/2018 12:30,2,0.330,ACTIVE,210.80,336.34,60.033,1546191003,"201051344001093","174011545737251",30.34,-0.50,0,329.13,343.55,10.2,7.9,0.031,1189268.0,1189268.0,7040,0,0,0,L,1122011218,1,121.10,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191007,59496.00
12/30/2018 12:30,2,0.260,ACTIVE,211.48,346.86,60.022,1546191003,"201051344000458","174011545737251",32.18,1.50,0,328.22,349.56,8.5,6.3,0.022,1198905.9,1198905.9,3303,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191008,59497.00
12/30/2018 12:30,2,0.260,ALERT,210.57,334.54,60.028,1546191003,"201051344000890","174011545737251",30.83,0.00,0,296.66,339.04,8.1,5.9,0.018,1193880.2,1193880.2,6986,0,0,0,L,1122011218,1,121.10,119.97,0002,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191010,59498.00
12/30/2018 12:30,2,0.205,ACTIVE,211.25,336.94,60.028,1546191003,"201051344000988","174011545737251",19.70,-1.50,0,295.46,351.07,4.1,2.1,0.000,935755.2,935755.2,3311,0,0,0,L,1122011218,1,120.42,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191011,59499.00
12/30/2018 12:30,2,0.258,ALERT,211.25,335.74,60.033,1546191003,"201051344000582","174011545737251",29.70,-2.50,0,297.26,340.55,7.7,5.5,0.013,1173822.4,1173822.4,6978,0,0,0,L,1122011218,1,121.33,120.88,0002,-4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191013,59500.00
12/30/2018 12:30,2,0.236,ALERT,211.48,335.74,60.022,1546191003,"201051344000868","174011545737251",30.45,-1.50,0,298.17,341.45,7.3,5.2,0.013,1185788.2,1185788.2,30858,0,0,0,L,1122011218,1,120.65,121.33,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191015,59501.00
12/30/2018 12:30,2,0.318,ACTIVE,211.93,338.14,60.022,1546191003,"201051344000576","174011545737251",30.14,-1.00,0,331.53,343.55,9.7,7.5,0.035,1199026.3,1199026.3,3318,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191015,59502.00
12/30/2018 12:30,2,0.236,ALERT,211.70,336.04,60.022,1546191003,"201051344001158","174011545737251",27.95,-1.50,0,297.26,340.55,6.7,4.5,0.009,1179280.9,1179280.9,3306,0,0,0,L,1122011218,1,120.65,120.88,0002,-1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191017,59503.00
12/30/2018 12:30,2,0.266,ACTIVE,210.80,336.64,60.028,1546191003,"201051344000917","174011545737251",29.96,0.50,0,326.42,343.25,8.1,5.9,0.027,1190480.0,1190480.0,7002,0,0,0,L,1122011218,1,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191018,59504.00
12/30/2018 12:30,2,0.297,ACTIVE,210.80,335.74,60.033,1546191003,"201051344000417","174011545737251",20.00,-0.50,0,295.76,347.46,6.0,3.9,0.009,966795.1,966795.1,7021,0,0,0,L,1122011218,1,120.88,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191019,59505.00
12/30/2018 12:30,2,0.266,ALERT,211.03,336.34,60.022,1546191003,"201051344000685","174011545737251",28.86,0.00,0,296.36,340.85,7.8,5.6,0.027,1194884.6,1194884.6,6986,0,0,0,L,1122011218,1,121.78,120.42,0002,-3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191021,59506.00
12/30/2018 12:30,2,0.262,ACTIVE,210.80,335.74,60.033,1546191003,"201051344000651","174011545737251",25.05,-2.50,0,295.76,339.04,6.7,4.5,0.004,1188632.1,1188632.1,6997,0,0,0,L,1122011218,1,121.55,120.20,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191022,59507.00
12/30/2018 12:30,2,0.268,ACTIVE,211.25,342.05,60.022,1546191003,"201051344000594","174011545737251",31.53,-1.00,0,322.21,351.37,8.6,6.4,0.022,1203638.0,1203638.0,30803,0,0,0,L,1122011218,1,120.65,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191023,59508.00
12/30/2018 12:30,2,0.252,ACTIVE,211.70,336.34,60.022,1546191003,"201051344000469","174011545737251",28.39,-2.00,0,296.36,340.85,7.3,5.1,0.004,1187760.5,1187760.5,3305,0,0,0,L,1122011218,1,120.20,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191024,59509.00
12/30/2018 12:30,2,0.209,ALERT,210.80,335.44,60.033,1546191003,"201051344000585","174011545737251",28.77,-1.00,0,296.36,345.06,6.1,4.0,0.009,1203375.8,1203375.8,7038,0,0,0,L,1122011218,1,120.65,120.88,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191026,59510.00
12/30/2018 12:30,2,0.254,ACTIVE,212.16,337.84,60.022,1546191003,"201051344000853","174011545737251",29.64,0.00,0,320.41,351.67,7.7,5.5,0.022,1203523.3,1203523.3,3299,0,0,0,L,1122011218,1,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191027,59511.00
12/30/2018 12:30,2,0.223,ACTIVE,211.03,339.34,60.033,1546191003,"201051344001145","174011545737251",31.41,0.00,0,323.72,347.76,7.1,5.0,0.022,1202342.9,1202342.9,6975,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191028,59512.00
12/30/2018 12:30,2,0.285,ACTIVE,210.80,335.44,60.001,1546191003,"201051344000438","174011545737251",30.02,-0.50,0,323.41,346.56,8.7,6.5,0.022,1196295.4,1196295.4,6992,0,0,0,L,1122011218,1,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191029,59513.00
12/30/2018 12:30,2,0.203,ALERT,210.35,333.63,60.028,1546191003,"201051344001135","174011545737251",29.42,-1.00,0,296.96,338.14,6.1,4.0,0.013,1184745.9,1184745.9,6979,0,0,0,L,1122011218,1,120.88,120.42,0002,-2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191030,59514.00
12/30/2018 12:30,2,0.236,ACTIVE,211.48,343.55,60.017,1546191003,"201051344000983","174011545737251",31.81,0.50,0,320.41,349.56,7.6,5.4,0.022,1203167.2,1203167.2,3297,0,0,0,L,1122011218,1,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191031,59515.00
12/30/2018 12:30,2,0.258,ACTIVE,210.80,334.84,60.070,1546191003,"201051344001203","174011545737251",27.53,-2.00,0,296.36,341.15,7.2,5.0,0.013,1193297.8,1193297.8,7054,0,0,0,L,1122011218,1,121.55,120.20,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191032,59516.00
12/30/2018 12:30,2,0.277,ACTIVE,210.80,334.84,60.033,1546191003,"201051344001230","174011545737251",27.77,0.00,0,315.30,351.37,7.8,5.6,0.022,1187964.2,1187964.2,7004,0,0,0,L,1122011218,1,121.33,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191033,59517.00
12/30/2018 12:30,2,0.219,ACTIVE,210.35,335.74,60.006,1546191003,"201051344000646","174011545737251",30.22,-0.50,0,296.06,338.74,6.7,4.6,0.013,1182704.4,1182704.4,6995,0,0,0,L,1122011218,1,121.33,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191034,59518.00
12/30/2018 12:30,2,0.248,ALERT,211.70,336.04,60.022,1546191003,"201051344000867","174011545737251",29.28,-0.50,0,297.57,341.15,7.3,5.2,0.018,1184659.0,1184659.0,30854,0,0,0,L,1122011218,1,121.10,121.10,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191036,59519.00
12/30/2018 12:30,2,0.260,ACTIVE,212.16,338.74,60.028,1546191003,"201051344000633","174011545737251",29.96,-1.00,0,296.06,343.85,7.9,5.7,0.018,1183609.5,1183609.5,30873,0,0,0,L,1122011218,1,121.33,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191037,59520.00
12/30/2018 12:30,2,0.277,ACTIVE,210.35,351.67,60.028,1546191003,"201051344000955","174011545737251",32.62,0.00,0,329.43,353.47,9.2,7.0,0.022,1201413.2,1201413.2,7007,0,0,0,L,1122011218,1,120.65,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191038,59521.00
12/30/2018 12:30,2,0.260,ACTIVE,211.70,347.46,60.028,1546191003,"201051344000648","174011545737251",32.24,-2.00,0,331.53,349.86,8.5,6.3,0.022,1191561.5,1191561.5,30829,0,0,0,L,1122011218,1,120.42,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191039,59522.00
12/30/2018 12:30,2,0.264,ACTIVE,211.93,336.94,59.985,1546191003,"201051344000645","174011545737251",30.38,-0.50,0,331.53,343.25,8.1,5.9,0.027,1195809.9,1195809.9,30849,0,0,0,L,1122011218,1,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191040,59523.00
12/30/2018 12:30,2,0.281,ACTIVE,211.70,339.65,60.022,1546191003,"201051344000569","174011545737251",31.43,1.00,0,332.43,353.47,9.0,6.7,0.027,1212824.3,1212824.3,3153,0,0,0,L,1122011218,1,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191041,59524.00
12/30/2018 12:45,2,0.404,ACTIVE,211.93,357.98,60.028,1546191905,"201051344000579","174011545737251",33.18,1.00,0,331.23,362.79,13.6,11.2,0.062,1212688.9,1212688.9,3305,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191907,59525.00
12/30/2018 12:45,2,0.248,ACTIVE,210.80,361.89,60.043,1546191905,"201051344001025","174011545737251",33.79,-0.50,0,316.50,365.19,8.6,6.3,0.018,1197338.2,1197338.2,7042,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191908,59526.00
12/30/2018 12:45,2,0.480,ACTIVE,211.03,336.64,60.038,1546191905,"201051344001093","174011545737251",30.67,0.50,0,330.03,361.59,15.0,12.5,0.066,1189270.2,1189270.2,7041,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191909,59527.00
12/30/2018 12:45,2,0.273,ACTIVE,211.93,368.80,60.028,1546191905,"201051344000458","174011545737251",34.51,2.50,0,333.03,371.51,9.6,7.3,0.027,1198907.5,1198907.5,3304,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191910,59528.00
12/30/2018 12:45,2,0.363,ACTIVE,210.80,352.27,60.038,1546191905,"201051344000890","174011545737251",32.62,1.50,0,329.13,358.58,12.0,9.7,0.053,1193882.0,1193882.0,6988,0,0,0,L,1122011218,1,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191911,59529.00
12/30/2018 12:45,2,0.316,ALERT,211.70,339.04,59.990,1546191905,"201051344000988","174011545737251",20.54,0.00,0,294.86,341.75,6.6,4.5,0.022,935755.9,935755.9,3312,0,0,0,L,1122011218,1,120.88,121.33,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191913,59530.00
12/30/2018 12:45,2,0.367,ACTIVE,211.25,336.64,60.033,1546191905,"201051344000582","174011545737251",30.93,-1.50,0,330.03,354.97,11.6,9.2,0.049,1173824.1,1173824.1,6980,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191914,59531.00
12/30/2018 12:45,2,0.355,ACTIVE,211.93,350.17,60.012,1546191905,"201051344000868","174011545737251",32.44,-0.50,0,330.63,355.58,11.7,9.4,0.053,1185789.8,1185789.8,30860,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191915,59532.00
12/30/2018 12:45,2,0.477,ACTIVE,212.38,350.77,60.075,1546191905,"201051344000576","174011545737251",32.34,0.00,0,332.13,357.38,15.7,13.2,0.084,1199028.6,1199028.6,3319,0,0,0,L,1122011218,1,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191916,59533.00
12/30/2018 12:45,2,0.350,ACTIVE,212.16,338.44,60.043,1546191905,"201051344001158","174011545737251",30.67,-0.50,0,329.73,344.15,10.9,8.6,0.062,1179282.3,1179282.3,3308,0,0,0,L,1122011218,1,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191917,59534.00
12/30/2018 12:45,2,0.404,ACTIVE,211.03,336.94,60.043,1546191905,"201051344000917","174011545737251",30.89,1.00,0,329.13,358.58,12.7,10.4,0.066,1190481.7,1190481.7,7003,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191917,59535.00
12/30/2018 12:45,2,0.404,ALERT,211.03,335.74,60.065,1546191905,"201051344000417","174011545737251",20.77,0.50,0,295.76,338.44,8.5,6.3,0.031,966796.2,966796.2,7022,0,0,0,L,1122011218,1,120.88,120.65,0002,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191919,59536.00
