ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 12:45,2,0.340,ACTIVE,211.25,353.47,60.038,1546191905,"201051344000685","174011545737251",32.74,1.00,0,329.73,358.58,11.3,9.0,0.053,1194886.3,1194886.3,6988,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191920,59537.00
12/30/2018 12:45,2,0.314,ALERT,211.03,354.37,60.033,1546191905,"201051344000651","174011545737251",32.90,-1.00,0,296.06,358.88,10.5,8.2,0.040,1188633.6,1188633.6,6998,0,0,0,L,1122011218,1,121.55,120.42,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191922,59538.00
12/30/2018 12:45,2,0.418,ACTIVE,211.70,351.37,60.028,1546191905,"201051344000594","174011545737251",32.48,0.00,0,330.63,362.49,13.8,11.4,0.062,1203639.9,1203639.9,30804,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191923,59539.00
12/30/2018 12:45,2,0.342,ALERT,212.16,344.76,60.033,1546191905,"201051344000469","174011545737251",31.87,-1.00,0,296.66,350.17,11.1,8.7,0.035,1187762.0,1187762.0,3306,0,0,0,L,1122011218,1,120.65,121.55,0002,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191925,59540.00
12/30/2018 12:45,2,0.307,ACTIVE,211.03,350.17,60.049,1546191905,"201051344000585","174011545737251",32.42,0.50,0,296.36,354.07,10.1,7.8,0.040,1203377.0,1203377.0,7040,0,0,0,L,1122011218,1,120.88,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191926,59541.00
12/30/2018 12:45,2,0.396,ACTIVE,212.61,354.67,60.001,1546191905,"201051344000853","174011545737251",32.84,1.00,0,331.83,361.29,13.2,10.8,0.066,1203525.0,1203525.0,3300,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191928,59542.00
12/30/2018 12:45,2,0.359,ACTIVE,211.25,340.25,60.038,1546191905,"201051344001145","174011545737251",31.37,1.00,0,332.43,356.18,11.4,9.1,0.057,1202344.4,1202344.4,6976,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191929,59543.00
12/30/2018 12:45,2,0.408,ACTIVE,211.03,345.06,60.038,1546191905,"201051344000438","174011545737251",31.89,0.50,0,330.33,354.37,13.2,10.8,0.057,1196297.3,1196297.3,6993,0,0,0,L,1122011218,1,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191930,59544.00
12/30/2018 12:45,2,0.303,ACTIVE,210.57,352.87,60.028,1546191905,"201051344001135","174011545737251",32.76,0.50,0,319.81,357.68,10.2,7.9,0.040,1184747.2,1184747.2,6981,0,0,0,L,1122011218,1,121.10,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191931,59545.00
12/30/2018 12:45,2,0.254,ACTIVE,211.93,370.00,60.006,1546191905,"201051344000983","174011545737251",34.57,1.50,0,332.13,376.62,8.9,6.7,0.027,1203168.7,1203168.7,3298,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191932,59546.00
12/30/2018 12:45,2,0.340,ACTIVE,211.03,343.85,60.038,1546191905,"201051344001203","174011545737251",31.79,-1.50,0,330.33,351.67,11.0,8.7,0.049,1193299.3,1193299.3,7055,0,0,0,L,1122011218,1,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191933,59547.00
12/30/2018 12:45,2,0.383,ACTIVE,211.03,346.86,60.038,1546191905,"201051344001230","174011545737251",32.07,1.00,0,328.82,354.37,12.5,10.1,0.066,1187965.9,1187965.9,7005,0,0,0,L,1122011218,1,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191933,59548.00
12/30/2018 12:45,2,0.232,ACTIVE,210.57,363.99,60.038,1546191905,"201051344000646","174011545737251",33.89,1.00,0,326.12,365.80,8.1,5.9,0.022,1182705.7,1182705.7,6996,0,0,0,L,1122011218,1,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191934,59549.00
12/30/2018 12:45,2,0.371,ACTIVE,212.38,340.25,60.038,1546191905,"201051344000867","174011545737251",31.35,0.50,0,330.93,350.47,11.8,9.4,0.053,1184660.6,1184660.6,30856,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191935,59550.00
12/30/2018 12:45,2,0.391,ACTIVE,212.61,343.55,60.028,1546191905,"201051344000633","174011545737251",31.67,-0.50,0,330.93,351.37,12.6,10.2,0.053,1183611.3,1183611.3,30874,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191936,59551.00
12/30/2018 12:45,2,0.459,ACTIVE,210.57,351.37,60.038,1546191905,"201051344000955","174011545737251",32.44,1.00,0,329.43,360.08,15.2,12.7,0.080,1201415.4,1201415.4,7008,0,0,0,L,1122011218,1,120.65,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191937,59552.00
12/30/2018 12:45,2,0.271,ACTIVE,212.16,368.50,60.043,1546191905,"201051344000648","174011545737251",34.47,-1.00,0,333.03,372.41,9.5,7.2,0.027,1191563.2,1191563.2,30830,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191938,59553.00
12/30/2018 12:45,2,0.434,ACTIVE,212.38,339.34,60.033,1546191905,"201051344000645","174011545737251",30.81,0.50,0,331.53,350.17,13.5,11.1,0.075,1195811.8,1195811.8,30850,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191939,59554.00
12/30/2018 12:45,2,0.428,ACTIVE,212.16,361.89,60.028,1546191905,"201051344000569","174011545737251",33.54,2.00,0,332.43,370.00,14.6,12.1,0.075,1212826.4,1212826.4,3154,0,0,0,L,1122011218,1,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546191940,59555.00
12/30/2018 13:00,2,0.354,ACTIVE,211.93,345.06,60.028,1546192804,"201051344000579","174011545737251",31.93,2.00,0,333.63,364.29,11.5,9.2,0.044,1212691.5,1212691.5,3306,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192806,59556.00
12/30/2018 13:00,2,0.270,ACTIVE,210.57,335.14,60.054,1546192804,"201051344001025","174011545737251",30.61,1.00,0,331.53,367.60,8.3,6.1,0.027,1197339.9,1197339.9,7043,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192807,59557.00
12/30/2018 13:00,2,0.373,ACTIVE,211.03,347.16,60.028,1546192804,"201051344001093","174011545737251",32.12,1.50,0,330.33,356.78,12.1,9.8,0.040,1189273.1,1189273.1,7042,0,0,0,L,1122011218,1,121.10,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192808,59558.00
12/30/2018 13:00,2,0.262,ACTIVE,211.70,359.78,59.990,1546192804,"201051344000458","174011545737251",33.54,3.70,0,333.33,378.72,9.0,6.7,0.022,1198909.3,1198909.3,3305,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192809,59559.00
12/30/2018 13:00,2,0.318,ACTIVE,210.80,341.75,60.028,1546192804,"201051344000890","174011545737251",31.61,3.00,0,330.33,360.38,10.3,8.0,0.035,1193884.3,1193884.3,6989,0,0,0,L,1122011218,1,121.33,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192810,59560.00
12/30/2018 13:00,2,0.258,ACTIVE,211.70,337.84,60.038,1546192804,"201051344000988","174011545737251",19.98,1.00,0,330.93,344.45,5.2,3.1,0.018,935756.8,935756.8,3314,0,0,0,L,1122011218,1,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192811,59561.00
12/30/2018 13:00,2,0.293,ACTIVE,211.48,344.15,60.033,1546192804,"201051344000582","174011545737251",31.83,0.00,0,329.73,352.87,9.4,7.2,0.031,1173826.2,1173826.2,6981,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192812,59562.00
12/30/2018 13:00,2,0.307,ACTIVE,211.70,337.84,60.017,1546192804,"201051344000868","174011545737251",31.03,0.50,0,333.63,357.68,9.7,7.4,0.035,1185791.9,1185791.9,30861,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192813,59563.00
12/30/2018 13:00,2,0.396,ACTIVE,212.38,339.04,60.028,1546192804,"201051344000576","174011545737251",31.03,1.50,0,333.93,359.48,12.5,10.2,0.062,1199031.6,1199031.6,3320,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192814,59564.00
12/30/2018 13:00,2,0.283,ACTIVE,211.93,337.84,60.028,1546192804,"201051344001158","174011545737251",30.59,1.00,0,331.23,346.26,8.8,6.6,0.035,1179284.2,1179284.2,3309,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192814,59565.00
12/30/2018 13:00,2,0.309,ACTIVE,211.03,345.06,60.028,1546192804,"201051344000917","174011545737251",31.91,3.00,0,330.03,357.68,10.0,7.8,0.040,1190484.0,1190484.0,7004,0,0,0,L,1122011218,1,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192815,59566.00
12/30/2018 13:00,2,0.348,ACTIVE,211.03,336.04,60.022,1546192804,"201051344000417","174011545737251",20.14,2.00,0,329.43,341.75,7.1,4.9,0.018,966797.7,966797.7,7024,0,0,0,L,1122011218,1,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192816,59567.00
12/30/2018 13:00,2,0.297,ACTIVE,211.25,342.05,60.028,1546192804,"201051344000685","174011545737251",31.61,2.50,0,333.03,359.48,9.5,7.3,0.035,1194888.4,1194888.4,6989,0,0,0,L,1122011218,1,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192817,59568.00
12/30/2018 13:00,2,0.279,ACTIVE,211.03,336.64,60.028,1546192804,"201051344000651","174011545737251",29.96,0.50,0,332.43,360.99,8.5,6.3,0.022,1188635.4,1188635.4,7000,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192818,59569.00
12/30/2018 13:00,2,0.340,ACTIVE,211.48,338.74,60.049,1546192804,"201051344000594","174011545737251",31.15,1.50,0,332.13,363.09,10.8,8.5,0.049,1203642.4,1203642.4,30805,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192819,59570.00
12/30/2018 13:00,2,0.289,ACTIVE,211.93,337.54,60.033,1546192804,"201051344000469","174011545737251",30.45,0.00,0,330.93,357.08,8.9,6.7,0.027,1187764.0,1187764.0,3308,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192820,59571.00
12/30/2018 13:00,2,0.262,ACTIVE,211.03,337.24,60.033,1546192804,"201051344000585","174011545737251",31.05,2.00,0,331.53,359.18,8.2,6.0,0.018,1203378.8,1203378.8,7041,0,0,0,L,1122011218,1,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192821,59572.00
12/30/2018 13:00,2,0.324,ACTIVE,212.38,342.35,60.012,1546192804,"201051344000853","174011545737251",31.63,2.50,0,334.54,364.89,10.4,8.1,0.044,1203527.5,1203527.5,3301,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192822,59573.00
12/30/2018 13:00,2,0.289,ACTIVE,211.25,342.35,60.033,1546192804,"201051344001145","174011545737251",31.65,2.50,0,331.53,353.17,9.3,7.1,0.040,1202346.5,1202346.5,6977,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192823,59574.00
12/30/2018 13:00,2,0.342,ACTIVE,211.03,337.24,60.049,1546192804,"201051344000438","174011545737251",31.07,2.00,0,330.63,357.08,10.7,8.4,0.040,1196299.8,1196299.8,6994,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192824,59575.00
12/30/2018 13:00,2,0.262,ACTIVE,210.57,334.84,60.033,1546192804,"201051344001135","174011545737251",30.73,2.00,0,331.83,360.69,8.2,6.0,0.027,1184749.0,1184749.0,6982,0,0,0,L,1122011218,1,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192825,59576.00
12/30/2018 13:00,2,0.246,ACTIVE,211.93,360.08,60.038,1546192804,"201051344000983","174011545737251",33.50,3.00,0,333.03,375.41,8.4,6.2,0.027,1203170.3,1203170.3,3299,0,0,0,L,1122011218,1,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192826,59577.00
12/30/2018 13:00,2,0.293,ACTIVE,211.03,335.44,60.043,1546192804,"201051344001203","174011545737251",30.83,0.00,0,331.83,355.28,9.2,7.0,0.040,1193301.3,1193301.3,7056,0,0,0,L,1122011218,1,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192826,59578.00
12/30/2018 13:00,2,0.322,ACTIVE,210.80,336.94,60.022,1546192804,"201051344001230","174011545737251",31.07,2.50,0,330.63,357.98,10.2,7.9,0.044,1187968.2,1187968.2,7006,0,0,0,L,1122011218,1,121.33,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192827,59579.00
12/30/2018 13:00,2,0.227,ACTIVE,210.57,353.47,60.022,1546192804,"201051344000646","174011545737251",32.80,2.50,0,331.53,369.70,7.6,5.4,0.018,1182707.1,1182707.1,6997,0,0,0,L,1122011218,1,121.33,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192828,59580.00
12/30/2018 13:00,2,0.305,ACTIVE,211.93,337.24,60.054,1546192804,"201051344000867","174011545737251",30.85,1.50,0,333.03,350.17,9.5,7.3,0.031,1184662.8,1184662.8,30857,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192829,59581.00
12/30/2018 13:00,2,0.326,ACTIVE,212.61,339.65,60.033,1546192804,"201051344000633","174011545737251",30.65,0.50,0,333.93,353.47,10.2,7.9,0.040,1183613.6,1183613.6,30875,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192830,59582.00
12/30/2018 13:00,2,0.385,ACTIVE,210.35,336.34,60.001,1546192804,"201051344000955","174011545737251",30.63,3.00,0,329.13,362.49,12.0,9.6,0.049,1201418.2,1201418.2,7009,0,0,0,L,1122011218,1,120.65,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192831,59583.00
12/30/2018 13:00,2,0.262,ACTIVE,211.93,358.88,60.022,1546192804,"201051344000648","174011545737251",33.48,0.00,0,332.73,375.11,8.9,6.7,0.022,1191564.9,1191564.9,30831,0,0,0,L,1122011218,1,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192832,59584.00
12/30/2018 13:00,2,0.348,ACTIVE,212.16,338.44,60.065,1546192804,"201051344000645","174011545737251",30.59,1.50,0,333.03,353.17,10.8,8.5,0.044,1195814.3,1195814.3,30851,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192833,59585.00
12/30/2018 13:00,2,0.346,ACTIVE,211.93,358.28,60.033,1546192804,"201051344000569","174011545737251",33.30,3.70,0,333.03,372.11,11.7,9.4,0.049,1212829.2,1212829.2,3155,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546192834,59586.00
12/30/2018 13:15,2,0.279,ACTIVE,211.93,336.64,60.001,1546193704,"201051344000579","174011545737251",29.08,3.00,0,332.43,349.86,8.3,6.1,0.018,1212693.2,1212693.2,3307,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193706,59587.00
12/30/2018 13:15,2,0.195,ACTIVE,210.80,334.54,60.049,1546193704,"201051344001025","174011545737251",29.60,1.50,0,330.03,348.66,5.9,3.8,0.013,1197341.0,1197341.0,7044,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193707,59588.00
12/30/2018 13:15,2,0.309,ACTIVE,211.03,336.04,60.006,1546193704,"201051344001093","174011545737251",29.48,2.00,0,331.23,352.87,9.2,7.0,0.022,1189275.0,1189275.0,7043,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193708,59589.00
12/30/2018 13:15,2,0.244,ACTIVE,211.93,336.04,60.012,1546193704,"201051344000458","174011545737251",30.99,4.00,0,333.33,364.29,7.7,5.5,0.018,1198910.8,1198910.8,3306,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193709,59590.00
12/30/2018 13:15,2,0.242,ACTIVE,211.03,335.14,60.006,1546193704,"201051344000890","174011545737251",30.04,3.30,0,331.53,345.96,7.4,5.2,0.013,1193885.8,1193885.8,6990,0,0,0,L,1122011218,1,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193710,59591.00
12/30/2018 13:15,2,0.186,ACTIVE,211.70,337.54,59.969,1546193704,"201051344000988","174011545737251",19.34,1.50,0,325.22,345.66,3.7,1.6,0.000,935757.3,935757.3,3315,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193711,59592.00
12/30/2018 13:15,2,0.252,ACTIVE,211.48,336.04,60.006,1546193704,"201051344000582","174011545737251",27.41,0.50,0,331.83,347.76,7.0,4.8,0.013,1173827.5,1173827.5,6982,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193712,59593.00
12/30/2018 13:15,2,0.223,ACTIVE,211.93,336.64,60.012,1546193704,"201051344000868","174011545737251",29.52,1.00,0,332.43,343.25,6.7,4.5,0.013,1185793.3,1185793.3,30862,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193713,59594.00
12/30/2018 13:15,2,0.287,ACTIVE,212.38,338.14,60.006,1546193704,"201051344000576","174011545737251",29.74,2.00,0,332.43,345.96,8.7,6.5,0.022,1199033.4,1199033.4,3321,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193714,59595.00
12/30/2018 13:15,2,0.221,ACTIVE,212.16,336.34,60.012,1546193704,"201051344001158","174011545737251",26.44,1.50,0,331.23,343.85,5.9,3.8,0.009,1179285.4,1179285.4,3310,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193715,59596.00
12/30/2018 13:15,2,0.246,ACTIVE,211.25,336.34,60.001,1546193704,"201051344000917","174011545737251",28.98,3.30,0,331.83,350.17,7.2,5.1,0.022,1190485.5,1190485.5,7005,0,0,0,L,1122011218,1,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193716,59597.00
12/30/2018 13:15,2,0.270,ACTIVE,211.25,335.74,60.006,1546193704,"201051344000417","174011545737251",19.92,2.50,0,329.73,340.85,5.5,3.4,0.000,966798.6,966798.6,7025,0,0,0,L,1122011218,1,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193717,59598.00
12/30/2018 13:15,2,0.250,ACTIVE,211.48,336.64,60.001,1546193704,"201051344000685","174011545737251",27.63,3.00,0,333.33,346.56,7.0,4.8,0.009,1194889.8,1194889.8,6990,0,0,0,L,1122011218,1,122.01,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193718,59599.00
12/30/2018 13:15,2,0.242,ACTIVE,211.25,335.44,60.006,1546193704,"201051344000651","174011545737251",24.43,1.00,0,331.23,344.15,6.0,3.9,0.000,1188636.5,1188636.5,7001,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193719,59600.00
12/30/2018 13:15,2,0.242,ACTIVE,211.70,336.64,60.012,1546193704,"201051344000594","174011545737251",31.03,2.00,0,331.23,357.38,7.6,5.4,0.018,1203644.0,1203644.0,30806,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193720,59601.00
12/30/2018 13:15,2,0.232,ACTIVE,212.16,336.64,60.028,1546193704,"201051344000469","174011545737251",27.45,1.50,0,331.23,345.66,6.5,4.4,0.009,1187765.3,1187765.3,3309,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193721,59602.00
12/30/2018 13:15,2,0.199,ACTIVE,211.25,335.74,60.028,1546193704,"201051344000585","174011545737251",27.99,2.50,0,331.23,346.56,5.7,3.5,0.009,1203379.8,1203379.8,7042,0,0,0,L,1122011218,1,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193721,59603.00
12/30/2018 13:15,2,0.248,ACTIVE,212.38,338.14,60.006,1546193704,"201051344000853","174011545737251",26.12,3.30,0,335.14,354.67,6.6,4.4,0.009,1203528.9,1203528.9,3302,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193722,59604.00
12/30/2018 13:15,2,0.209,ACTIVE,211.25,336.34,60.001,1546193704,"201051344001145","174011545737251",30.47,3.00,0,333.63,350.47,6.5,4.3,0.022,1202347.8,1202347.8,6978,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193723,59605.00
12/30/2018 13:15,2,0.266,ACTIVE,211.25,335.74,60.006,1546193704,"201051344000438","174011545737251",28.45,3.00,0,331.53,347.76,7.7,5.5,0.013,1196301.4,1196301.4,6995,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193724,59606.00
12/30/2018 13:15,2,0.191,ACTIVE,210.80,334.54,60.006,1546193704,"201051344001135","174011545737251",28.69,2.50,0,331.83,349.86,5.6,3.5,0.009,1184750.0,1184750.0,6983,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193725,59607.00
12/30/2018 13:15,2,0.223,ACTIVE,211.93,336.34,60.006,1546193704,"201051344000983","174011545737251",30.61,3.30,0,332.73,364.89,6.9,4.8,0.018,1203171.6,1203171.6,3300,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193726,59608.00
12/30/2018 13:15,2,0.244,ACTIVE,211.25,335.44,60.006,1546193704,"201051344001203","174011545737251",25.92,0.50,0,331.23,342.95,6.5,4.3,0.009,1193302.6,1193302.6,7057,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193727,59609.00
12/30/2018 13:15,2,0.260,ACTIVE,211.03,335.14,60.006,1546193704,"201051344001230","174011545737251",27.37,3.00,0,329.43,344.45,7.2,5.0,0.018,1187969.7,1187969.7,7007,0,0,0,L,1122011218,1,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193728,59610.00
12/30/2018 13:15,2,0.203,ACTIVE,210.80,335.14,60.001,1546193704,"201051344000646","174011545737251",29.68,3.00,0,331.23,357.68,6.1,4.0,0.013,1182708.2,1182708.2,6998,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193729,59611.00
12/30/2018 13:15,2,0.236,ACTIVE,212.16,336.34,59.996,1546193704,"201051344000867","174011545737251",27.21,2.00,0,331.83,342.95,6.6,4.4,0.013,1184664.1,1184664.1,30858,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193730,59612.00
12/30/2018 13:15,2,0.254,ACTIVE,212.61,338.74,60.001,1546193704,"201051344000633","174011545737251",27.63,1.50,0,332.73,346.26,7.2,5.0,0.004,1183615.1,1183615.1,30876,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193731,59613.00
12/30/2018 13:15,2,0.285,ACTIVE,210.80,335.14,60.001,1546193704,"201051344000955","174011545737251",30.18,3.30,0,330.33,349.86,8.8,6.5,0.022,1201420.1,1201420.1,7010,0,0,0,L,1122011218,1,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193732,59614.00
12/30/2018 13:15,2,0.248,ACTIVE,212.16,336.94,59.996,1546193704,"201051344000648","174011545737251",31.11,0.50,0,332.73,363.69,7.8,5.6,0.018,1191566.4,1191566.4,30832,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193732,59615.00
12/30/2018 13:15,2,0.242,ACTIVE,212.38,337.24,60.006,1546193704,"201051344000645","174011545737251",29.90,2.00,0,333.03,345.36,7.4,5.2,0.018,1195815.8,1195815.8,30852,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193734,59616.00
12/30/2018 13:15,2,0.252,ACTIVE,211.93,339.04,60.006,1546193704,"201051344000569","174011545737251",31.33,4.00,0,333.33,364.59,8.1,5.8,0.018,1212830.9,1212830.9,3156,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546193735,59617.00
12/30/2018 13:30,2,0.238,ACTIVE,212.16,336.34,60.022,1546194604,"201051344000579","174011545737251",27.77,3.00,0,331.23,341.75,6.7,4.6,0.009,1212694.6,1212694.6,3308,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194606,59618.00
12/30/2018 13:30,2,0.166,ALERT,211.03,324.62,60.028,1546194604,"201051344001025","174011545737251",27.14,1.50,0,296.66,339.65,4.6,2.5,0.000,1197341.9,1197341.9,7045,0,0,0,L,1122011218,1,121.10,120.88,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194607,59619.00
12/30/2018 13:30,2,0.277,ACTIVE,211.25,336.04,60.038,1546194604,"201051344001093","174011545737251",26.74,2.00,0,329.13,341.75,7.5,5.3,0.013,1189276.6,1189276.6,7044,0,0,0,L,1122011218,1,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194608,59620.00
12/30/2018 13:30,2,0.211,ACTIVE,211.93,336.34,60.012,1546194604,"201051344000458","174011545737251",28.78,4.00,0,331.53,342.05,6.2,4.1,0.009,1198912.0,1198912.0,3307,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194609,59621.00
12/30/2018 13:30,2,0.213,ACTIVE,211.25,335.44,60.033,1546194604,"201051344000890","174011545737251",28.13,3.70,0,322.81,346.86,6.1,3.9,0.004,1193887.0,1193887.0,6991,0,0,0,L,1122011218,1,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194610,59622.00
12/30/2018 13:30,2,0.156,ALERT,211.93,300.87,60.028,1546194604,"201051344000988","174011545737251",19.56,1.50,0,295.76,342.05,3.1,1.1,0.000,935757.7,935757.7,3316,0,0,0,L,1122011218,1,120.65,121.78,0002,-1,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194612,59623.00
12/30/2018 13:30,2,0.197,ACTIVE,211.70,335.74,60.054,1546194604,"201051344000582","174011545737251",28.01,0.50,0,318.91,350.17,5.6,3.5,0.004,1173828.6,1173828.6,6983,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194613,59624.00
12/30/2018 13:30,2,0.189,ACTIVE,212.16,336.94,60.038,1546194604,"201051344000868","174011545737251",27.45,1.00,0,326.12,347.16,5.3,3.2,0.009,1185794.3,1185794.3,30863,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194614,59625.00
12/30/2018 13:30,2,0.256,ACTIVE,212.61,338.14,60.059,1546194604,"201051344000576","174011545737251",26.28,2.00,0,331.83,343.25,6.8,4.7,0.009,1199034.9,1199034.9,3322,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194615,59626.00
12/30/2018 13:30,2,0.182,ACTIVE,212.16,336.64,60.012,1546194604,"201051344001158","174011545737251",25.47,1.50,0,308.69,357.68,4.7,2.6,0.000,1179286.2,1179286.2,3311,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194616,59627.00
12/30/2018 13:30,2,0.199,ACTIVE,211.25,336.34,60.043,1546194604,"201051344000917","174011545737251",28.31,3.00,0,328.82,340.85,5.8,3.6,0.013,1190486.7,1190486.7,7006,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194617,59628.00
12/30/2018 13:30,2,0.236,ALERT,211.25,298.77,60.038,1546194604,"201051344000417","174011545737251",20.12,2.50,0,296.06,343.25,4.8,2.8,0.000,966799.4,966799.4,7026,0,0,0,L,1122011218,1,121.10,120.88,0002,0,0,0,0,0,0,0,12,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194618,59629.00
12/30/2018 13:30,2,0.221,ACTIVE,211.48,336.94,60.033,1546194604,"201051344000685","174011545737251",24.47,3.00,0,320.41,350.17,5.5,3.4,0.000,1194890.9,1194890.9,6991,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194619,59630.00
12/30/2018 13:30,2,0.184,ALERT,211.25,325.52,60.017,1546194604,"201051344000651","174011545737251",25.56,1.00,0,296.66,339.65,4.8,2.7,0.000,1188637.4,1188637.4,7002,0,0,0,L,1122011218,1,121.78,120.65,0002,-2,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194621,59631.00
12/30/2018 13:30,2,0.223,ACTIVE,211.93,336.04,60.043,1546194604,"201051344000594","174011545737251",25.92,2.50,0,330.33,342.65,5.9,3.7,0.004,1203645.2,1203645.2,30807,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194622,59632.00
12/30/2018 13:30,2,0.199,ALERT,212.16,315.30,60.028,1546194604,"201051344000469","174011545737251",25.11,0.50,0,296.96,340.85,5.1,3.0,0.000,1187766.3,1187766.3,3310,0,0,0,L,1122011218,1,120.65,122.01,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194624,59633.00
12/30/2018 13:30,2,0.172,ALERT,211.25,306.28,60.038,1546194604,"201051344000585","174011545737251",23.93,2.50,0,296.66,339.04,4.2,2.1,0.000,1203380.6,1203380.6,7043,0,0,0,L,1122011218,1,120.88,121.33,0002,-1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194626,59634.00
12/30/2018 13:30,2,0.201,ACTIVE,212.83,338.14,60.017,1546194604,"201051344000853","174011545737251",25.96,3.00,0,324.32,350.17,5.3,3.2,0.004,1203529.8,1203529.8,3303,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194627,59635.00
12/30/2018 13:30,2,0.178,ACTIVE,211.48,336.04,60.028,1546194604,"201051344001145","174011545737251",28.35,3.00,0,330.93,340.85,5.1,3.0,0.004,1202348.8,1202348.8,6979,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194628,59636.00
12/30/2018 13:30,2,0.215,ACTIVE,211.25,336.04,60.028,1546194604,"201051344000438","174011545737251",28.71,3.00,0,330.63,341.15,6.3,4.1,0.004,1196302.6,1196302.6,6996,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194629,59637.00
12/30/2018 13:30,2,0.162,ALERT,211.03,334.54,60.028,1546194604,"201051344001135","174011545737251",26.70,2.50,0,296.96,338.44,4.4,2.4,0.000,1184750.8,1184750.8,6984,0,0,0,L,1122011218,1,121.33,120.65,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194631,59638.00
12/30/2018 13:30,2,0.189,ACTIVE,212.16,336.34,60.028,1546194604,"201051344000983","174011545737251",28.51,3.30,0,331.23,340.85,5.5,3.4,0.004,1203172.7,1203172.7,3301,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194632,59639.00
12/30/2018 13:30,2,0.219,ACTIVE,211.25,335.14,60.038,1546194604,"201051344001203","174011545737251",23.10,1.00,0,318.00,352.27,5.1,3.0,0.000,1193303.5,1193303.5,7058,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194633,59640.00
12/30/2018 13:30,2,0.201,ACTIVE,211.25,335.14,60.033,1546194604,"201051344001230","174011545737251",27.08,3.00,0,329.13,339.95,5.5,3.4,0.009,1187970.8,1187970.8,7008,0,0,0,L,1122011218,1,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194634,59641.00
12/30/2018 13:30,2,0.168,ACTIVE,211.03,335.44,60.033,1546194604,"201051344000646","174011545737251",27.15,3.00,0,307.48,357.38,4.7,2.6,0.004,1182709.0,1182709.0,6999,0,0,0,L,1122011218,1,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194635,59642.00
12/30/2018 13:30,2,0.186,ACTIVE,212.38,336.64,60.022,1546194604,"201051344000867","174011545737251",27.97,2.50,0,313.50,355.88,5.3,3.2,0.000,1184665.1,1184665.1,30859,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194635,59643.00
12/30/2018 13:30,2,0.230,ACTIVE,212.83,338.74,60.017,1546194604,"201051344000633","174011545737251",23.74,1.50,0,310.49,360.08,5.6,3.5,0.000,1183616.2,1183616.2,30877,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194636,59644.00
12/30/2018 13:30,2,0.254,ACTIVE,210.80,335.44,60.022,1546194604,"201051344000955","174011545737251",27.61,3.30,0,329.43,339.65,7.1,4.9,0.009,1201421.6,1201421.6,7011,0,0,0,L,1122011218,1,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194637,59645.00
12/30/2018 13:30,2,0.223,ACTIVE,212.16,336.64,59.990,1546194604,"201051344000648","174011545737251",29.30,0.50,0,331.53,342.95,6.6,4.5,0.009,1191567.7,1191567.7,30833,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194638,59646.00
12/30/2018 13:30,2,0.209,ACTIVE,212.38,337.54,60.022,1546194604,"201051344000645","174011545737251",28.13,2.00,0,332.13,342.65,6.0,3.8,0.009,1195817.0,1195817.0,30853,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194639,59647.00
12/30/2018 13:30,2,0.213,ACTIVE,212.16,336.64,60.022,1546194604,"201051344000569","174011545737251",29.52,3.70,0,332.43,349.26,6.4,4.3,0.013,1212832.2,1212832.2,3157,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546194640,59648.00
12/30/2018 13:45,2,0.230,ALERT,212.16,336.34,60.001,1546195504,"201051344000579","174011545737251",28.78,3.00,0,299.07,340.25,6.8,4.6,0.004,1212695.6,1212695.6,3309,0,0,0,L,1122011218,1,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195507,59649.00
12/30/2018 13:45,2,0.172,ALERT,211.03,328.22,60.043,1546195504,"201051344001025","174011545737251",27.51,1.50,0,296.66,336.34,4.8,2.7,0.000,1197342.4,1197342.4,7047,0,0,0,L,1122011218,1,121.10,120.88,0002,-1,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195509,59650.00
12/30/2018 13:45,2,0.264,ALERT,211.48,336.04,60.006,1546195504,"201051344001093","174011545737251",28.82,1.50,0,296.96,339.65,7.7,5.5,0.013,1189278.0,1189278.0,7045,0,0,0,L,1122011218,1,121.33,120.88,0002,0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195510,59651.00
12/30/2018 13:45,2,0.215,ALERT,212.16,336.04,60.001,1546195504,"201051344000458","174011545737251",29.02,4.00,0,298.47,339.65,6.4,4.2,0.009,1198912.9,1198912.9,3308,0,0,0,L,1122011218,1,121.33,121.55,0002,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195512,59652.00
12/30/2018 13:45,2,0.211,ALERT,211.25,334.84,59.996,1546195504,"201051344000890","174011545737251",28.21,3.30,0,297.26,339.34,6.1,3.9,0.004,1193887.9,1193887.9,6992,0,0,0,L,1122011218,1,121.55,120.42,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195514,59653.00
12/30/2018 13:45,2,0.160,ACTIVE,211.70,300.27,59.996,1546195504,"201051344000988","174011545737251",19.88,1.00,0,296.36,302.68,3.2,1.2,0.000,935758.0,935758.0,3318,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195515,59654.00
12/30/2018 13:45,2,0.199,ALERT,211.70,336.34,60.001,1546195504,"201051344000582","174011545737251",28.15,0.00,0,298.17,351.67,5.7,3.6,0.004,1173829.4,1173829.4,6984,0,0,0,L,1122011218,1,121.55,121.33,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195517,59655.00
12/30/2018 13:45,2,0.191,ALERT,212.16,337.24,60.043,1546195504,"201051344000868","174011545737251",27.59,1.00,0,299.07,340.85,5.4,3.3,0.004,1185795.1,1185795.1,30864,0,0,0,L,1122011218,1,121.10,121.78,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195519,59656.00
12/30/2018 13:45,2,0.236,ACTIVE,212.61,338.14,60.043,1546195504,"201051344000576","174011545737251",29.24,1.50,0,312.89,357.38,7.0,4.8,0.018,1199036.0,1199036.0,3323,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195519,59657.00
12/30/2018 13:45,2,0.184,ALERT,212.16,336.64,60.001,1546195504,"201051344001158","174011545737251",25.23,1.50,0,297.87,347.16,4.8,2.7,0.004,1179286.9,1179286.9,3312,0,0,0,L,1122011218,1,121.10,121.33,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195521,59658.00
12/30/2018 13:45,2,0.203,ALERT,211.48,336.34,59.964,1546195504,"201051344000917","174011545737251",28.39,3.00,0,295.76,340.25,5.9,3.7,0.009,1190487.5,1190487.5,7007,0,0,0,L,1122011218,1,121.33,121.10,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195523,59659.00
12/30/2018 13:45,2,0.242,ACTIVE,211.48,298.77,59.996,1546195504,"201051344000417","174011545737251",20.14,2.50,0,296.66,300.27,5.0,2.9,0.000,966800.0,966800.0,7028,0,0,0,L,1122011218,1,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195524,59660.00
12/30/2018 13:45,2,0.217,ALERT,211.70,336.64,60.001,1546195504,"201051344000685","174011545737251",25.03,2.50,0,296.66,339.65,5.6,3.4,0.000,1194891.7,1194891.7,6992,0,0,0,L,1122011218,1,122.01,120.65,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195526,59661.00
12/30/2018 13:45,2,0.223,ALERT,211.25,298.77,59.996,1546195504,"201051344000651","174011545737251",20.87,0.00,0,296.96,335.74,4.8,2.7,0.000,1188638.0,1188638.0,7004,0,0,0,L,1122011218,1,121.78,120.65,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195528,59662.00
12/30/2018 13:45,2,0.225,ALERT,211.93,336.34,59.996,1546195504,"201051344000594","174011545737251",26.10,2.00,0,298.17,340.25,6.0,3.9,0.009,1203646.1,1203646.1,30808,0,0,0,L,1122011218,1,121.10,121.10,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195530,59663.00
12/30/2018 13:45,2,0.201,ALERT,212.16,314.70,59.996,1546195504,"201051344000469","174011545737251",25.13,0.00,0,297.87,336.04,5.1,3.0,0.000,1187767.0,1187767.0,3312,0,0,0,L,1122011218,1,120.65,121.78,0002,-2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195531,59664.00
12/30/2018 13:45,2,0.172,ALERT,211.48,313.20,60.001,1546195504,"201051344000585","174011545737251",24.49,2.00,0,297.26,335.14,4.3,2.2,0.000,1203381.1,1203381.1,7045,0,0,0,L,1122011218,1,121.10,121.33,0002,-2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195533,59665.00
12/30/2018 13:45,2,0.201,ALERT,212.83,338.14,60.006,1546195504,"201051344000853","174011545737251",25.88,3.00,0,298.47,341.75,5.3,3.2,0.009,1203530.6,1203530.6,3304,0,0,0,L,1122011218,1,121.78,121.78,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195535,59666.00
12/30/2018 13:45,2,0.180,ALERT,211.48,335.74,60.006,1546195504,"201051344001145","174011545737251",28.41,2.50,0,296.96,339.04,5.2,3.1,0.009,1202349.5,1202349.5,6980,0,0,0,L,1122011218,1,121.55,120.65,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195537,59667.00
12/30/2018 13:45,2,0.225,ALERT,211.48,336.04,60.001,1546195504,"201051344000438","174011545737251",28.05,2.50,0,297.26,338.44,6.4,4.3,0.004,1196303.6,1196303.6,6997,0,0,0,L,1122011218,1,121.55,120.88,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195539,59668.00
12/30/2018 13:45,2,0.168,ALERT,211.03,334.54,60.001,1546195504,"201051344001135","174011545737251",26.84,2.00,0,296.66,344.15,4.6,2.5,0.000,1184751.4,1184751.4,6986,0,0,0,L,1122011218,1,121.33,120.65,0002,1,0,0,0,0,0,0,10,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195541,59669.00
12/30/2018 13:45,2,0.189,ALERT,212.16,336.34,60.006,1546195504,"201051344000983","174011545737251",28.63,3.00,0,298.17,339.34,5.5,3.4,0.009,1203173.5,1203173.5,3302,0,0,0,L,1122011218,1,121.10,121.10,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195543,59670.00
12/30/2018 13:45,2,0.217,ALERT,211.48,335.74,59.996,1546195504,"201051344001203","174011545737251",23.72,0.50,0,297.26,347.46,5.2,3.1,0.004,1193304.3,1193304.3,7059,0,0,0,L,1122011218,1,122.01,120.65,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195544,59671.00
12/30/2018 13:45,2,0.227,ALERT,211.25,334.84,60.001,1546195504,"201051344001230","174011545737251",24.31,2.50,0,297.57,338.44,5.6,3.5,0.004,1187971.6,1187971.6,7009,0,0,0,L,1122011218,1,121.55,120.65,0002,-1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195546,59672.00
12/30/2018 13:45,2,0.197,ALERT,211.03,331.23,60.001,1546195504,"201051344000646","174011545737251",24.19,3.00,0,296.36,342.65,4.8,2.7,0.000,1182709.6,1182709.6,7000,0,0,0,L,1122011218,1,121.55,120.65,0002,-0,0,0,0,0,0,0,8,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195548,59673.00
12/30/2018 13:45,2,0.188,ALERT,212.38,336.94,60.038,1546195504,"201051344000867","174011545737251",27.85,2.50,0,298.17,341.15,5.3,3.2,0.004,1184665.9,1184665.9,30860,0,0,0,L,1122011218,1,121.55,121.33,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195550,59674.00
12/30/2018 13:45,2,0.201,ALERT,212.83,339.04,60.028,1546195504,"201051344000633","174011545737251",28.35,1.50,0,296.66,351.97,5.8,3.7,0.009,1183617.0,1183617.0,30878,0,0,0,L,1122011218,1,121.78,121.78,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195552,59675.00
12/30/2018 13:45,2,0.252,ALERT,210.80,334.84,60.006,1546195504,"201051344000955","174011545737251",27.97,3.00,0,297.26,339.34,7.2,5.0,0.013,1201422.8,1201422.8,7012,0,0,0,L,1122011218,1,120.88,120.65,0002,0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195553,59676.00
12/30/2018 13:45,2,0.225,ALERT,212.38,336.94,60.001,1546195504,"201051344000648","174011545737251",29.40,0.50,0,297.87,340.85,6.8,4.6,0.009,1191568.8,1191568.8,30834,0,0,0,L,1122011218,1,120.88,121.78,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195555,59677.00
12/30/2018 13:45,2,0.213,ALERT,212.61,337.24,60.001,1546195504,"201051344000645","174011545737251",27.99,2.00,0,297.87,341.15,6.1,3.9,0.009,1195817.9,1195817.9,30854,0,0,0,L,1122011218,1,121.55,121.78,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195557,59678.00
12/30/2018 13:45,2,0.215,ACTIVE,212.16,337.24,60.001,1546195504,"201051344000569","174011545737251",29.72,3.70,0,308.99,359.48,6.5,4.3,0.013,1212833.2,1212833.2,3158,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546195558,59679.00
12/30/2018 14:00,2,0.248,ACTIVE,212.38,337.24,60.028,1546196404,"201051344000579","174011545737251",29.98,2.50,0,298.77,340.85,7.6,5.4,0.018,1212696.8,1212696.8,3311,0,0,0,L,1122011218,1,121.33,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196406,59680.00
