ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 14:00,2,0.191,ALERT,211.03,334.84,59.975,1546196404,"201051344001025","174011545737251",27.65,1.50,0,296.36,347.76,5.4,3.3,0.004,1197343.1,1197343.1,7049,0,0,0,L,1122011218,1,121.10,120.88,0002,-1,0,0,0,0,0,0,12,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196408,59681.00
12/30/2018 14:00,2,0.295,ACTIVE,211.48,335.44,60.022,1546196404,"201051344001093","174011545737251",27.99,2.00,0,310.49,363.69,8.4,6.2,0.018,1189279.3,1189279.3,7047,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196409,59682.00
12/30/2018 14:00,2,0.230,ACTIVE,212.38,336.94,60.028,1546196404,"201051344000458","174011545737251",30.14,3.70,0,298.17,341.75,7.1,4.9,0.013,1198914.0,1198914.0,3310,0,0,0,L,1122011218,1,121.33,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196410,59683.00
12/30/2018 14:00,2,0.229,ACTIVE,211.25,335.14,59.980,1546196404,"201051344000890","174011545737251",29.08,3.30,0,297.26,338.44,6.8,4.6,0.013,1193888.9,1193888.9,6994,0,0,0,L,1122011218,1,121.55,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196411,59684.00
12/30/2018 14:00,2,0.170,ACTIVE,212.16,324.62,60.022,1546196404,"201051344000988","174011545737251",19.72,1.00,0,296.06,325.52,3.5,1.4,0.000,935758.2,935758.2,3319,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196412,59685.00
12/30/2018 14:00,2,0.223,ACTIVE,211.93,335.74,60.028,1546196404,"201051344000582","174011545737251",27.71,0.50,0,297.87,339.34,6.3,4.2,0.004,1173830.3,1173830.3,6986,0,0,0,L,1122011218,1,121.55,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196413,59686.00
12/30/2018 14:00,2,0.223,ACTIVE,212.38,337.84,60.028,1546196404,"201051344000868","174011545737251",26.00,1.00,0,298.77,339.95,5.9,3.8,0.004,1185795.9,1185795.9,30866,0,0,0,L,1122011218,1,121.10,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196414,59687.00
12/30/2018 14:00,2,0.275,ACTIVE,212.83,339.04,60.028,1546196404,"201051344000576","174011545737251",28.41,1.50,0,320.71,352.27,7.9,5.7,0.009,1199037.2,1199037.2,3324,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196414,59688.00
12/30/2018 14:00,2,0.191,ACTIVE,212.61,337.84,60.028,1546196404,"201051344001158","174011545737251",27.15,1.50,0,297.87,349.86,5.3,3.2,0.004,1179287.5,1179287.5,3314,0,0,0,L,1122011218,1,121.33,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196415,59689.00
12/30/2018 14:00,2,0.238,ACTIVE,211.48,336.94,60.012,1546196404,"201051344000917","174011545737251",27.15,3.00,0,295.46,340.25,6.5,4.4,0.013,1190488.5,1190488.5,7009,0,0,0,L,1122011218,1,121.33,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196416,59690.00
12/30/2018 14:00,2,0.252,ALERT,211.48,314.70,60.033,1546196404,"201051344000417","174011545737251",20.12,2.00,0,296.66,336.04,5.2,3.1,0.000,966800.8,966800.8,7029,0,0,0,L,1122011218,1,121.33,120.88,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196418,59691.00
12/30/2018 14:00,2,0.230,ACTIVE,211.70,336.94,60.028,1546196404,"201051344000685","174011545737251",26.80,2.50,0,296.36,340.25,6.2,4.1,0.013,1194892.5,1194892.5,6994,0,0,0,L,1122011218,1,122.23,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196419,59692.00
12/30/2018 14:00,2,0.232,ACTIVE,211.48,324.32,60.022,1546196404,"201051344000651","174011545737251",22.74,0.00,0,296.66,336.04,5.3,3.2,0.000,1188638.6,1188638.6,7006,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196420,59693.00
12/30/2018 14:00,2,0.246,ACTIVE,212.16,337.54,60.028,1546196404,"201051344000594","174011545737251",26.88,2.00,0,298.17,339.95,6.8,4.6,0.004,1203647.1,1203647.1,30810,0,0,0,L,1122011218,1,121.10,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196421,59694.00
12/30/2018 14:00,2,0.211,ALERT,212.61,337.84,60.028,1546196404,"201051344000469","174011545737251",27.63,0.00,0,297.26,351.37,5.9,3.8,0.000,1187767.7,1187767.7,3314,0,0,0,L,1122011218,1,120.88,122.01,0002,-2,0,0,0,0,0,0,8,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196423,59695.00
12/30/2018 14:00,2,0.186,ALERT,211.48,335.74,60.022,1546196404,"201051344000585","174011545737251",26.98,2.00,0,296.66,348.06,5.1,3.0,0.000,1203381.7,1203381.7,7047,0,0,0,L,1122011218,1,121.10,121.33,0002,-2,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196425,59696.00
12/30/2018 14:00,2,0.230,ACTIVE,213.06,338.74,60.028,1546196404,"201051344000853","174011545737251",24.37,2.50,0,298.77,341.45,5.7,3.6,0.009,1203531.4,1203531.4,3306,0,0,0,L,1122011218,1,122.01,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196426,59697.00
12/30/2018 14:00,2,0.195,ACTIVE,211.70,336.34,60.022,1546196404,"201051344001145","174011545737251",29.44,2.50,0,296.96,339.34,5.8,3.7,0.009,1202350.2,1202350.2,6982,0,0,0,L,1122011218,1,121.55,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196427,59698.00
12/30/2018 14:00,2,0.232,ACTIVE,211.48,336.04,60.059,1546196404,"201051344000438","174011545737251",29.78,2.50,0,297.26,340.25,7.0,4.9,0.013,1196304.7,1196304.7,6999,0,0,0,L,1122011218,1,121.78,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196428,59699.00
12/30/2018 14:00,2,0.180,ACTIVE,211.03,334.54,60.022,1546196404,"201051344001135","174011545737251",27.77,2.50,0,296.96,342.35,5.1,3.0,0.009,1184752.0,1184752.0,6988,0,0,0,L,1122011218,1,121.33,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196429,59700.00
12/30/2018 14:00,2,0.209,ACTIVE,212.38,337.24,60.028,1546196404,"201051344000983","174011545737251",29.72,2.50,0,298.47,339.95,6.3,4.2,0.013,1203174.4,1203174.4,3304,0,0,0,L,1122011218,1,121.33,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196430,59701.00
12/30/2018 14:00,2,0.199,ACTIVE,211.48,335.44,59.975,1546196404,"201051344001203","174011545737251",28.09,1.00,0,296.66,340.55,5.7,3.6,0.013,1193305.0,1193305.0,7061,0,0,0,L,1122011218,1,122.01,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196431,59702.00
12/30/2018 14:00,2,0.246,ACTIVE,211.25,335.14,60.022,1546196404,"201051344001230","174011545737251",24.81,2.50,0,297.26,338.74,6.2,4.0,0.009,1187972.5,1187972.5,7011,0,0,0,L,1122011218,1,121.55,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196431,59703.00
12/30/2018 14:00,2,0.211,ACTIVE,211.25,336.04,59.980,1546196404,"201051344000646","174011545737251",25.50,3.00,0,296.36,349.26,5.5,3.4,0.004,1182710.3,1182710.3,7002,0,0,0,L,1122011218,1,121.55,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196432,59704.00
12/30/2018 14:00,2,0.211,ACTIVE,212.61,337.24,60.028,1546196404,"201051344000867","174011545737251",27.75,2.00,0,297.26,341.15,6.0,3.8,0.009,1184666.7,1184666.7,30862,0,0,0,L,1122011218,1,121.78,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196433,59705.00
12/30/2018 14:00,2,0.238,ACTIVE,213.06,339.65,60.017,1546196404,"201051344000633","174011545737251",26.38,1.00,0,296.36,343.55,6.4,4.3,0.004,1183617.9,1183617.9,30880,0,0,0,L,1122011218,1,121.78,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196434,59706.00
12/30/2018 14:00,2,0.277,ACTIVE,211.03,334.84,60.017,1546196404,"201051344000955","174011545737251",28.47,3.30,0,296.96,339.95,8.0,5.8,0.013,1201424.0,1201424.0,7014,0,0,0,L,1122011218,1,120.88,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196435,59707.00
12/30/2018 14:00,2,0.258,ALERT,212.61,337.24,60.028,1546196404,"201051344000648","174011545737251",28.63,0.00,0,298.77,345.96,7.5,5.3,0.018,1191570.0,1191570.0,30836,0,0,0,L,1122011218,1,121.10,122.01,0002,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196437,59708.00
12/30/2018 14:00,2,0.227,ACTIVE,212.83,338.44,60.028,1546196404,"201051344000645","174011545737251",29.32,1.50,0,298.17,341.75,6.8,4.6,0.013,1195818.9,1195818.9,30856,0,0,0,L,1122011218,1,121.78,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196438,59709.00
12/30/2018 14:00,2,0.232,ACTIVE,212.38,337.84,60.028,1546196404,"201051344000569","174011545737251",31.01,3.30,0,314.70,353.17,7.4,5.2,0.013,1212834.3,1212834.3,3160,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546196440,59710.00
12/30/2018 14:15,2,0.270,ACTIVE,212.38,344.45,59.996,1546197304,"201051344000579","174011545737251",31.95,2.50,0,323.72,349.86,8.8,6.5,0.022,1212698.3,1212698.3,3312,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197307,59711.00
12/30/2018 14:15,2,0.207,ACTIVE,211.48,334.84,59.969,1546197304,"201051344001025","174011545737251",30.20,2.00,0,296.66,340.55,6.3,4.2,0.009,1197344.0,1197344.0,7051,0,0,0,L,1122011218,1,121.10,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197307,59712.00
12/30/2018 14:15,2,0.316,ACTIVE,211.70,336.94,59.996,1546197304,"201051344001093","174011545737251",30.47,2.50,0,328.22,344.15,9.8,7.6,0.022,1189281.0,1189281.0,7048,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197308,59713.00
12/30/2018 14:15,2,0.252,ACTIVE,212.38,345.06,60.028,1546197304,"201051344000458","174011545737251",32.05,3.30,0,321.31,352.27,8.2,6.0,0.022,1198915.3,1198915.3,3311,0,0,0,L,1122011218,1,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197309,59714.00
12/30/2018 14:15,2,0.254,ALERT,211.48,335.14,60.012,1546197304,"201051344000890","174011545737251",30.67,3.00,0,297.87,340.25,7.9,5.7,0.022,1193890.1,1193890.1,6995,0,0,0,L,1122011218,1,121.78,120.65,0002,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197311,59715.00
12/30/2018 14:15,2,0.195,ALERT,212.16,338.74,60.022,1546197304,"201051344000988","174011545737251",19.96,1.50,0,297.57,354.67,4.0,1.9,0.009,935758.6,935758.6,3320,0,0,0,L,1122011218,1,121.10,121.78,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197313,59716.00
12/30/2018 14:15,2,0.254,ALERT,212.16,336.64,60.017,1546197304,"201051344000582","174011545737251",28.84,1.00,0,298.47,340.85,7.5,5.3,0.018,1173831.4,1173831.4,6987,0,0,0,L,1122011218,1,121.78,121.55,0002,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197315,59717.00
12/30/2018 14:15,2,0.236,ALERT,212.38,337.84,60.006,1546197304,"201051344000868","174011545737251",30.47,1.00,0,299.97,342.35,7.3,5.1,0.018,1185796.9,1185796.9,30867,0,0,0,L,1122011218,1,121.33,122.01,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197317,59718.00
12/30/2018 14:15,2,0.316,ACTIVE,212.83,339.65,60.028,1546197304,"201051344000576","174011545737251",29.96,1.50,0,333.03,344.15,9.6,7.4,0.035,1199038.8,1199038.8,3325,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197318,59719.00
12/30/2018 14:15,2,0.234,ALERT,212.61,337.54,60.028,1546197304,"201051344001158","174011545737251",27.67,1.50,0,299.37,342.05,6.6,4.4,0.013,1179288.4,1179288.4,3315,0,0,0,L,1122011218,1,121.33,121.55,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197319,59720.00
12/30/2018 14:15,2,0.262,ACTIVE,211.70,336.64,60.012,1546197304,"201051344000917","174011545737251",29.86,3.70,0,322.51,348.66,7.9,5.7,0.022,1190489.6,1190489.6,7010,0,0,0,L,1122011218,1,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197320,59721.00
12/30/2018 14:15,2,0.285,ALERT,211.93,336.04,60.017,1546197304,"201051344000417","174011545737251",19.88,2.50,0,296.96,348.36,5.8,3.6,0.009,966801.6,966801.6,7031,0,0,0,L,1122011218,1,121.33,121.33,0002,-0,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197322,59722.00
12/30/2018 14:15,2,0.258,ALERT,211.93,337.24,60.049,1546197304,"201051344000685","174011545737251",28.31,2.50,0,297.26,341.15,7.4,5.2,0.013,1194893.7,1194893.7,6995,0,0,0,L,1122011218,1,122.23,120.88,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197324,59723.00
12/30/2018 14:15,2,0.250,ALERT,211.70,336.34,59.985,1546197304,"201051344000651","174011545737251",25.03,1.00,0,296.96,340.25,6.3,4.2,0.004,1188639.6,1188639.6,7007,0,0,0,L,1122011218,1,122.01,120.88,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197326,59724.00
12/30/2018 14:15,2,0.271,ACTIVE,212.16,337.24,60.017,1546197304,"201051344000594","174011545737251",30.18,2.00,0,308.09,360.08,8.3,6.1,0.027,1203648.4,1203648.4,30811,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197327,59725.00
12/30/2018 14:15,2,0.254,ACTIVE,212.61,337.84,60.038,1546197304,"201051344000469","174011545737251",26.90,0.50,0,298.47,342.35,7.0,4.8,0.009,1187768.7,1187768.7,3316,0,0,0,L,1122011218,1,121.10,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197328,59726.00
12/30/2018 14:15,2,0.211,ACTIVE,211.70,336.64,60.022,1546197304,"201051344000585","174011545737251",28.82,2.50,0,297.26,339.95,6.2,4.0,0.009,1203382.5,1203382.5,7049,0,0,0,L,1122011218,1,121.10,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197328,59727.00
12/30/2018 14:15,2,0.262,ACTIVE,213.06,339.34,60.028,1546197304,"201051344000853","174011545737251",28.37,2.50,0,311.99,360.99,7.5,5.3,0.022,1203532.5,1203532.5,3307,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197329,59728.00
12/30/2018 14:15,2,0.232,ACTIVE,211.93,336.64,60.054,1546197304,"201051344001145","174011545737251",29.88,3.00,0,316.20,353.47,7.0,4.9,0.018,1202351.3,1202351.3,6983,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197330,59729.00
12/30/2018 14:15,2,0.275,ACTIVE,211.70,336.34,60.017,1546197304,"201051344000438","174011545737251",29.70,2.50,0,319.21,350.47,8.3,6.1,0.018,1196306.0,1196306.0,7000,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197331,59730.00
12/30/2018 14:15,2,0.205,ALERT,211.48,334.84,60.012,1546197304,"201051344001135","174011545737251",29.44,2.50,0,297.87,338.44,6.2,4.0,0.009,1184752.8,1184752.8,6989,0,0,0,L,1122011218,1,121.33,121.10,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197333,59731.00
12/30/2018 14:15,2,0.234,ACTIVE,212.38,342.95,59.990,1546197304,"201051344000983","174011545737251",31.75,2.50,0,325.52,347.76,7.6,5.4,0.022,1203175.5,1203175.5,3305,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197334,59732.00
12/30/2018 14:15,2,0.248,ALERT,211.70,336.04,60.012,1546197304,"201051344001203","174011545737251",27.69,1.50,0,297.87,340.85,7.0,4.8,0.018,1193306.0,1193306.0,7062,0,0,0,L,1122011218,1,122.01,120.88,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197336,59733.00
12/30/2018 14:15,2,0.270,ACTIVE,211.48,336.04,60.017,1546197304,"201051344001230","174011545737251",27.59,2.50,0,307.48,357.98,7.6,5.4,0.018,1187973.6,1187973.6,7012,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197337,59734.00
12/30/2018 14:15,2,0.219,ALERT,211.48,336.04,60.017,1546197304,"201051344000646","174011545737251",29.88,3.00,0,296.96,339.65,6.6,4.5,0.013,1182711.3,1182711.3,7003,0,0,0,L,1122011218,1,121.78,120.88,0002,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197339,59735.00
12/30/2018 14:15,2,0.242,ALERT,212.61,337.54,59.990,1546197304,"201051344000867","174011545737251",29.28,2.00,0,298.77,341.75,7.2,5.0,0.009,1184667.7,1184667.7,30863,0,0,0,L,1122011218,1,121.78,121.33,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197341,59736.00
12/30/2018 14:15,2,0.268,ALERT,213.06,339.95,60.028,1546197304,"201051344000633","174011545737251",28.80,1.00,0,297.57,344.45,7.8,5.6,0.022,1183619.1,1183619.1,30881,0,0,0,L,1122011218,1,122.01,122.01,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197342,59737.00
12/30/2018 14:15,2,0.299,ACTIVE,211.25,336.34,60.012,1546197304,"201051344000955","174011545737251",30.97,3.30,0,329.73,342.95,9.4,7.2,0.027,1201425.6,1201425.6,7015,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197343,59738.00
12/30/2018 14:15,2,0.283,ACTIVE,212.61,338.14,60.022,1546197304,"201051344000648","174011545737251",31.05,0.00,0,331.83,346.56,8.9,6.7,0.027,1191571.4,1191571.4,30838,0,0,0,L,1122011218,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197344,59739.00
12/30/2018 14:15,2,0.271,ACTIVE,212.83,338.74,60.022,1546197304,"201051344000645","174011545737251",29.16,1.50,0,332.43,344.76,8.0,5.8,0.027,1195820.1,1195820.1,30857,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197345,59740.00
12/30/2018 14:15,2,0.250,ACTIVE,212.61,360.38,60.028,1546197304,"201051344000569","174011545737251",33.54,3.70,0,333.03,362.19,8.5,6.3,0.022,1212835.7,1212835.7,3161,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546197346,59741.00
12/30/2018 14:30,2,0.242,ACTIVE,212.38,336.94,60.017,1546198203,"201051344000579","174011545737251",29.52,2.50,0,334.24,353.47,7.3,5.1,0.013,1212699.8,1212699.8,3313,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198205,59742.00
12/30/2018 14:30,2,0.174,ACTIVE,211.48,334.84,60.006,1546198203,"201051344001025","174011545737251",28.47,2.50,0,313.50,353.17,5.0,2.9,0.000,1197344.9,1197344.9,7052,0,0,0,L,1122011218,1,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198206,59743.00
12/30/2018 14:30,2,0.289,ACTIVE,211.70,336.04,60.012,1546198203,"201051344001093","174011545737251",27.08,3.00,0,331.53,342.35,8.0,5.8,0.013,1189282.8,1189282.8,7049,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198207,59744.00
12/30/2018 14:30,2,0.225,ACTIVE,212.38,336.64,60.022,1546198203,"201051344000458","174011545737251",29.70,3.70,0,333.93,354.07,6.8,4.6,0.013,1198916.7,1198916.7,3312,0,0,0,L,1122011218,1,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198208,59745.00
12/30/2018 14:30,2,0.225,ACTIVE,211.70,335.44,60.038,1546198203,"201051344000890","174011545737251",28.71,3.30,0,330.33,344.76,6.5,4.4,0.009,1193891.5,1193891.5,6997,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198209,59746.00
12/30/2018 14:30,2,0.164,ALERT,212.16,301.47,60.012,1546198203,"201051344000988","174011545737251",19.98,1.50,0,296.66,343.25,3.3,1.3,0.000,935759.0,935759.0,3322,0,0,0,L,1122011218,1,120.88,121.78,0002,-2,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198211,59747.00
12/30/2018 14:30,2,0.201,ACTIVE,212.16,336.34,60.006,1546198203,"201051344000582","174011545737251",28.75,1.50,0,331.83,341.75,5.9,3.8,0.009,1173832.7,1173832.7,6989,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198212,59748.00
12/30/2018 14:30,2,0.199,ACTIVE,212.38,337.84,60.017,1546198203,"201051344000868","174011545737251",28.21,1.50,0,332.43,343.55,5.7,3.6,0.009,1185798.1,1185798.1,30869,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198213,59749.00
12/30/2018 14:30,2,0.262,ACTIVE,212.83,339.04,60.017,1546198203,"201051344000576","174011545737251",28.13,1.50,0,333.33,345.66,7.5,5.3,0.018,1199040.5,1199040.5,3326,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198214,59750.00
12/30/2018 14:30,2,0.199,ACTIVE,212.61,337.54,60.017,1546198203,"201051344001158","174011545737251",24.95,1.50,0,330.33,346.56,5.1,3.0,0.009,1179289.4,1179289.4,3317,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198215,59751.00
12/30/2018 14:30,2,0.236,ACTIVE,211.93,336.64,60.017,1546198203,"201051344000917","174011545737251",25.92,3.70,0,329.73,343.25,6.2,4.1,0.013,1190491.0,1190491.0,7011,0,0,0,L,1122011218,1,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198216,59752.00
12/30/2018 14:30,2,0.248,ALERT,211.93,299.37,59.985,1546198203,"201051344000417","174011545737251",20.06,2.00,0,296.96,342.95,5.0,2.9,0.000,966802.4,966802.4,7033,0,0,0,L,1122011218,1,121.33,121.10,0002,-0,0,0,0,0,0,0,8,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198217,59753.00
12/30/2018 14:30,2,0.223,ACTIVE,211.93,336.94,59.996,1546198203,"201051344000685","174011545737251",25.92,3.00,0,330.33,342.65,5.9,3.8,0.009,1194894.9,1194894.9,6997,0,0,0,L,1122011218,1,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198218,59754.00
12/30/2018 14:30,2,0.197,ACTIVE,211.93,336.64,60.012,1546198203,"201051344000651","174011545737251",26.30,1.50,0,297.26,340.55,5.3,3.2,0.000,1188640.5,1188640.5,7009,0,0,0,L,1122011218,1,122.01,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198219,59755.00
12/30/2018 14:30,2,0.217,ACTIVE,212.16,337.84,59.975,1546198203,"201051344000594","174011545737251",29.60,2.00,0,331.83,349.56,6.5,4.3,0.013,1203649.8,1203649.8,30812,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198220,59756.00
12/30/2018 14:30,2,0.199,ALERT,212.61,337.84,59.996,1546198203,"201051344000469","174011545737251",27.21,1.00,0,298.47,341.75,5.5,3.4,0.000,1187769.8,1187769.8,3317,0,0,0,L,1122011218,1,120.88,122.23,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198222,59757.00
12/30/2018 14:30,2,0.180,ALERT,211.93,336.34,60.006,1546198203,"201051344000585","174011545737251",26.56,3.00,0,298.47,341.45,4.8,2.8,0.000,1203383.4,1203383.4,7050,0,0,0,L,1122011218,1,121.33,121.55,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198224,59758.00
12/30/2018 14:30,2,0.201,ACTIVE,213.06,338.74,60.054,1546198203,"201051344000853","174011545737251",27.83,2.50,0,333.93,344.45,5.7,3.6,0.009,1203533.7,1203533.7,3308,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198225,59759.00
12/30/2018 14:30,2,0.195,ACTIVE,211.93,336.64,60.033,1546198203,"201051344001145","174011545737251",27.75,3.00,0,332.43,342.35,5.5,3.4,0.013,1202352.4,1202352.4,6984,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198226,59760.00
12/30/2018 14:30,2,0.225,ACTIVE,211.70,336.34,60.012,1546198203,"201051344000438","174011545737251",29.40,2.50,0,331.53,343.85,6.7,4.6,0.009,1196307.4,1196307.4,7001,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198227,59761.00
12/30/2018 14:30,2,0.172,ACTIVE,211.48,335.14,60.054,1546198203,"201051344001135","174011545737251",27.37,3.00,0,318.91,354.07,4.8,2.7,0.004,1184753.7,1184753.7,6991,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198227,59762.00
12/30/2018 14:30,2,0.203,ACTIVE,212.61,336.94,60.017,1546198203,"201051344000983","174011545737251",29.30,2.50,0,333.33,354.07,6.0,3.9,0.013,1203176.8,1203176.8,3306,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198229,59763.00
12/30/2018 14:30,2,0.215,ACTIVE,211.93,335.74,60.006,1546198203,"201051344001203","174011545737251",25.19,2.00,0,331.23,342.95,5.5,3.4,0.000,1193307.1,1193307.1,7064,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198230,59764.00
12/30/2018 14:30,2,0.211,ACTIVE,211.70,335.74,59.990,1546198203,"201051344001230","174011545737251",27.61,3.00,0,330.63,341.15,5.9,3.8,0.013,1187974.8,1187974.8,7013,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198230,59765.00
12/30/2018 14:30,2,0.203,ACTIVE,211.48,335.74,60.006,1546198203,"201051344000646","174011545737251",25.29,3.00,0,324.32,349.26,5.2,3.1,0.000,1182712.3,1182712.3,7005,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198231,59766.00
12/30/2018 14:30,2,0.195,ACTIVE,212.83,336.64,59.975,1546198203,"201051344000867","174011545737251",28.65,2.50,0,332.43,343.55,5.7,3.6,0.004,1184668.9,1184668.9,30865,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198232,59767.00
12/30/2018 14:30,2,0.234,ACTIVE,213.06,339.34,60.017,1546198203,"201051344000633","174011545737251",25.82,1.50,0,332.43,346.56,6.2,4.0,0.000,1183620.4,1183620.4,30883,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198233,59768.00
12/30/2018 14:30,2,0.270,ACTIVE,211.25,335.44,60.001,1546198203,"201051344000955","174011545737251",28.07,3.30,0,330.33,350.47,7.7,5.5,0.013,1201427.3,1201427.3,7016,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198234,59769.00
12/30/2018 14:30,2,0.236,ACTIVE,212.61,337.24,60.017,1546198203,"201051344000648","174011545737251",30.02,0.00,0,332.73,343.85,7.2,5.0,0.013,1191573.0,1191573.0,30839,0,0,0,L,1122011218,1,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198235,59770.00
12/30/2018 14:30,2,0.217,ACTIVE,213.06,338.44,60.017,1546198203,"201051344000645","174011545737251",29.32,1.50,0,333.33,343.85,6.5,4.3,0.018,1195821.5,1195821.5,30858,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198236,59771.00
12/30/2018 14:30,2,0.227,ACTIVE,212.61,337.84,60.017,1546198203,"201051344000569","174011545737251",30.51,3.70,0,334.24,364.89,7.0,4.9,0.013,1212837.3,1212837.3,3162,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546198237,59772.00
12/30/2018 14:45,2,0.242,ACTIVE,212.61,337.24,60.022,1546199104,"201051344000579","174011545737251",29.34,2.50,0,309.89,359.48,7.2,5.0,0.009,1212700.9,1212700.9,3314,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199106,59773.00
12/30/2018 14:45,2,0.172,ALERT,211.25,334.54,60.022,1546199104,"201051344001025","174011545737251",28.35,2.00,0,296.96,345.36,5.0,2.9,0.000,1197345.5,1197345.5,7053,0,0,0,L,1122011218,1,121.10,121.10,0002,-1,0,0,0,0,0,0,6,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199107,59774.00
12/30/2018 14:45,2,0.268,ACTIVE,211.70,335.74,60.028,1546199104,"201051344001093","174011545737251",29.26,3.00,0,315.90,352.27,7.9,5.7,0.009,1189284.1,1189284.1,7050,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199108,59775.00
12/30/2018 14:45,2,0.221,ACTIVE,212.38,336.94,60.017,1546199104,"201051344000458","174011545737251",29.52,3.30,0,307.78,360.38,6.7,4.5,0.009,1198917.7,1198917.7,3313,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199109,59776.00
12/30/2018 14:45,2,0.223,ALERT,211.48,334.84,60.022,1546199104,"201051344000890","174011545737251",28.59,3.00,0,297.57,342.95,6.5,4.3,0.009,1193892.4,1193892.4,6998,0,0,0,L,1122011218,1,121.78,120.65,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199111,59777.00
12/30/2018 14:45,2,0.158,ACTIVE,212.16,301.47,60.017,1546199104,"201051344000988","174011545737251",20.22,1.00,0,296.96,302.98,3.2,1.2,0.000,935759.3,935759.3,3324,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199112,59778.00
12/30/2018 14:45,2,0.230,ALERT,212.16,336.04,60.022,1546199104,"201051344000582","174011545737251",24.57,1.50,0,298.47,340.55,5.8,3.6,0.004,1173833.5,1173833.5,6990,0,0,0,L,1122011218,1,121.78,121.55,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199114,59779.00
12/30/2018 14:45,2,0.197,ALERT,212.61,337.54,60.022,1546199104,"201051344000868","174011545737251",28.05,1.50,0,299.67,343.55,5.7,3.5,0.004,1185798.9,1185798.9,30870,0,0,0,L,1122011218,1,121.33,121.78,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199116,59780.00
12/30/2018 14:45,2,0.244,ACTIVE,213.06,339.04,60.017,1546199104,"201051344000576","174011545737251",29.74,1.50,0,328.82,346.56,7.4,5.2,0.013,1199041.7,1199041.7,3327,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199117,59781.00
12/30/2018 14:45,2,0.180,ALERT,212.61,337.54,60.022,1546199104,"201051344001158","174011545737251",27.17,1.00,0,298.77,345.36,5.0,2.9,0.004,1179290.1,1179290.1,3318,0,0,0,L,1122011218,1,121.33,121.55,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199119,59782.00
12/30/2018 14:45,2,0.211,ALERT,211.70,336.64,60.028,1546199104,"201051344000917","174011545737251",28.88,3.70,0,297.57,339.95,6.2,4.1,0.009,1190491.8,1190491.8,7012,0,0,0,L,1122011218,1,121.33,121.55,0002,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199121,59783.00
12/30/2018 14:45,2,0.246,ACTIVE,211.70,299.07,60.022,1546199104,"201051344000417","174011545737251",20.28,2.00,0,297.26,300.27,5.1,3.0,0.000,966803.1,966803.1,7035,0,0,0,L,1122011218,1,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199122,59784.00
12/30/2018 14:45,2,0.225,ALERT,211.93,336.94,60.033,1546199104,"201051344000685","174011545737251",26.08,2.50,0,297.26,350.77,6.0,3.8,0.009,1194895.7,1194895.7,6998,0,0,0,L,1122011218,1,122.23,121.10,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199123,59785.00
12/30/2018 14:45,2,0.223,ALERT,211.48,299.07,59.990,1546199104,"201051344000651","174011545737251",21.19,0.50,0,296.96,337.84,4.8,2.7,0.000,1188641.1,1188641.1,7010,0,0,0,L,1122011218,1,121.78,120.88,0002,-1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199125,59786.00
12/30/2018 14:45,2,0.215,ACTIVE,212.16,337.54,60.043,1546199104,"201051344000594","174011545737251",29.44,2.00,0,308.39,358.28,6.4,4.3,0.009,1203650.8,1203650.8,30813,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199126,59787.00
12/30/2018 14:45,2,0.199,ALERT,212.61,337.84,60.022,1546199104,"201051344000469","174011545737251",27.12,0.50,0,298.17,338.44,5.5,3.4,0.000,1187770.5,1187770.5,3319,0,0,0,L,1122011218,1,121.10,122.01,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199128,59788.00
12/30/2018 14:45,2,0.180,ALERT,211.70,335.44,60.049,1546199104,"201051344000585","174011545737251",26.38,2.50,0,296.96,337.54,4.8,2.7,0.000,1203384.0,1203384.0,7052,0,0,0,L,1122011218,1,121.10,121.55,0002,-2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199130,59789.00
12/30/2018 14:45,2,0.213,ALERT,213.06,339.04,60.028,1546199104,"201051344000853","174011545737251",25.66,2.50,0,298.77,342.95,5.6,3.4,0.009,1203534.5,1203534.5,3309,0,0,0,L,1122011218,1,122.01,121.78,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199132,59790.00
12/30/2018 14:45,2,0.188,ALERT,211.93,336.34,59.996,1546199104,"201051344001145","174011545737251",28.92,3.00,0,297.87,339.34,5.5,3.4,0.004,1202353.1,1202353.1,6985,0,0,0,L,1122011218,1,121.55,121.10,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199133,59791.00
12/30/2018 14:45,2,0.227,ALERT,211.70,336.04,60.022,1546199104,"201051344000438","174011545737251",29.24,2.50,0,297.87,340.85,6.7,4.6,0.004,1196308.4,1196308.4,7002,0,0,0,L,1122011218,1,121.78,121.10,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199135,59792.00
12/30/2018 14:45,2,0.172,ALERT,211.48,334.54,60.017,1546199104,"201051344001135","174011545737251",27.17,3.00,0,297.57,345.06,4.8,2.7,0.000,1184754.3,1184754.3,6992,0,0,0,L,1122011218,1,121.33,121.10,0002,1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199137,59793.00
12/30/2018 14:45,2,0.201,ACTIVE,212.61,337.24,59.996,1546199104,"201051344000983","174011545737251",29.14,2.50,0,309.89,357.38,6.0,3.8,0.013,1203177.6,1203177.6,3307,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199138,59794.00
12/30/2018 14:45,2,0.215,ALERT,211.70,335.74,59.985,1546199104,"201051344001203","174011545737251",24.99,2.00,0,297.26,352.27,5.5,3.3,0.004,1193307.9,1193307.9,7065,0,0,0,L,1122011218,1,122.01,120.88,0002,-1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199140,59795.00
12/30/2018 14:45,2,0.209,ALERT,211.48,335.14,60.022,1546199104,"201051344001230","174011545737251",27.53,2.50,0,297.87,337.54,5.9,3.8,0.004,1187975.7,1187975.7,7014,0,0,0,L,1122011218,1,121.78,120.88,0002,-1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199142,59796.00
12/30/2018 14:45,2,0.203,ALERT,211.25,336.04,60.022,1546199104,"201051344000646","174011545737251",25.05,2.50,0,296.66,345.96,5.2,3.1,0.000,1182712.9,1182712.9,7006,0,0,0,L,1122011218,1,121.55,120.88,0002,-0,0,0,0,0,0,0,11,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199144,59797.00
12/30/2018 14:45,2,0.191,ALERT,212.83,336.94,60.017,1546199104,"201051344000867","174011545737251",28.53,2.00,0,298.47,344.45,5.6,3.5,0.004,1184669.6,1184669.6,30866,0,0,0,L,1122011218,1,121.78,121.55,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199146,59798.00
12/30/2018 14:45,2,0.227,ALERT,213.29,340.25,60.028,1546199104,"201051344000633","174011545737251",26.18,1.00,0,296.96,347.76,6.0,3.9,0.000,1183621.3,1183621.3,30884,0,0,0,L,1122011218,1,122.01,122.01,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199147,59799.00
12/30/2018 14:45,2,0.244,ACTIVE,211.25,334.84,60.017,1546199104,"201051344000955","174011545737251",29.86,3.00,0,319.21,348.06,7.5,5.3,0.009,1201428.5,1201428.5,7017,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199148,59800.00
12/30/2018 14:45,2,0.232,ACTIVE,212.61,337.84,60.028,1546199104,"201051344000648","174011545737251",29.86,0.00,0,320.11,353.47,7.1,4.9,0.018,1191574.1,1191574.1,30840,0,0,0,L,1122011218,1,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199149,59801.00
12/30/2018 14:45,2,0.219,ACTIVE,213.06,338.14,60.065,1546199104,"201051344000645","174011545737251",28.86,1.50,0,317.70,354.67,6.5,4.3,0.013,1195822.4,1195822.4,30859,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199150,59802.00
12/30/2018 14:45,2,0.225,ACTIVE,212.61,337.54,60.054,1546199104,"201051344000569","174011545737251",30.32,3.70,0,327.92,345.96,6.9,4.7,0.018,1212838.4,1212838.4,3163,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546199151,59803.00
12/30/2018 15:00,2,0.246,ALERT,212.38,337.54,60.017,1546200004,"201051344000579","174011545737251",25.49,2.00,0,301.17,342.05,6.4,4.2,0.004,1212702.1,1212702.1,3315,0,0,0,L,1122011218,1,121.33,121.55,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200007,59804.00
12/30/2018 15:00,2,0.160,ALERT,211.48,298.77,60.022,1546200004,"201051344001025","174011545737251",24.67,1.50,0,296.66,342.05,4.0,2.0,0.000,1197346.2,1197346.2,7055,0,0,0,L,1122011218,1,121.10,121.33,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200009,59805.00
12/30/2018 15:00,2,0.250,ACTIVE,211.70,336.04,60.033,1546200004,"201051344001093","174011545737251",28.21,3.00,0,322.21,347.76,7.2,5.0,0.004,1189285.5,1189285.5,7051,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200010,59806.00
12/30/2018 15:00,2,0.203,ALERT,212.16,336.94,60.017,1546200004,"201051344000458","174011545737251",28.21,3.30,0,299.67,342.95,5.8,3.7,0.004,1198918.8,1198918.8,3314,0,0,0,L,1122011218,1,121.55,121.55,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200012,59807.00
12/30/2018 15:00,2,0.205,ACTIVE,211.70,335.14,60.022,1546200004,"201051344000890","174011545737251",27.53,2.00,0,297.87,339.95,5.8,3.6,0.000,1193893.5,1193893.5,7000,0,0,0,L,1122011218,1,121.78,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200012,59808.00
12/30/2018 15:00,2,0.154,ACTIVE,212.16,301.47,60.033,1546200004,"201051344000988","174011545737251",19.42,1.00,0,297.26,305.68,3.0,1.0,0.000,935759.6,935759.6,3325,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200013,59809.00
12/30/2018 15:00,2,0.184,ACTIVE,212.16,336.34,60.022,1546200004,"201051344000582","174011545737251",27.45,1.50,0,297.87,339.04,5.2,3.0,0.000,1173834.4,1173834.4,6992,0,0,0,L,1122011218,1,121.78,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200014,59810.00
12/30/2018 15:00,2,0.182,ACTIVE,212.38,337.24,60.017,1546200004,"201051344000868","174011545737251",26.90,1.00,0,299.37,341.45,5.0,2.9,0.000,1185799.7,1185799.7,30872,0,0,0,L,1122011218,1,121.33,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200015,59811.00
12/30/2018 15:00,2,0.225,ACTIVE,213.06,338.44,60.043,1546200004,"201051344000576","174011545737251",28.69,1.00,0,331.83,345.06,6.6,4.4,0.009,1199043.0,1199043.0,3328,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200016,59812.00
12/30/2018 15:00,2,0.178,ACTIVE,212.61,324.02,60.022,1546200004,"201051344001158","174011545737251",24.17,1.00,0,298.77,340.85,4.4,2.3,0.000,1179290.8,1179290.8,3320,0,0,0,L,1122011218,1,121.33,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200017,59813.00
12/30/2018 15:00,2,0.193,ACTIVE,211.70,336.64,60.017,1546200004,"201051344000917","174011545737251",27.81,3.70,0,316.20,355.88,5.5,3.4,0.004,1190492.8,1190492.8,7014,0,0,0,L,1122011218,1,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200018,59814.00
12/30/2018 15:00,2,0.240,ALERT,211.70,298.77,60.017,1546200004,"201051344000417","174011545737251",19.76,1.00,0,297.26,336.64,4.8,2.7,0.000,966803.8,966803.8,7036,0,0,0,L,1122011218,1,121.33,121.10,0002,-1,0,0,0,0,0,0,17,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200020,59815.00
12/30/2018 15:00,2,0.217,ACTIVE,211.93,336.94,59.990,1546200004,"201051344000685","174011545737251",23.56,2.00,0,296.66,340.85,5.2,3.1,0.000,1194896.6,1194896.6,7000,0,0,0,L,1122011218,1,122.46,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200021,59816.00
12/30/2018 15:00,2,0.211,ALERT,211.70,298.77,60.022,1546200004,"201051344000651","174011545737251",20.02,1.00,0,297.57,345.66,4.3,2.2,0.000,1188641.8,1188641.8,7012,0,0,0,L,1122011218,1,122.01,120.88,0002,-0,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200023,59817.00
12/30/2018 15:00,2,0.195,ALERT,212.16,337.24,60.022,1546200004,"201051344000594","174011545737251",28.35,1.50,0,300.57,341.15,5.7,3.5,0.009,1203651.8,1203651.8,30814,0,0,0,L,1122011218,1,121.33,121.33,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200025,59818.00
12/30/2018 15:00,2,0.193,ALERT,212.38,301.47,60.065,1546200004,"201051344000469","174011545737251",23.48,0.50,0,298.47,354.37,4.6,2.5,0.000,1187771.3,1187771.3,3321,0,0,0,L,1122011218,1,120.88,122.23,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200027,59819.00
12/30/2018 15:00,2,0.164,ALERT,211.70,299.67,60.065,1546200004,"201051344000585","174011545737251",22.82,2.00,0,297.26,349.86,3.8,1.8,0.000,1203384.6,1203384.6,7054,0,0,0,L,1122011218,1,121.10,121.55,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200028,59820.00
12/30/2018 15:00,2,0.189,ACTIVE,213.06,339.65,60.033,1546200004,"201051344000853","174011545737251",25.80,2.00,0,299.67,343.25,5.0,2.9,0.004,1203535.3,1203535.3,3311,0,0,0,L,1122011218,1,122.01,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200029,59821.00
12/30/2018 15:00,2,0.170,ACTIVE,212.16,336.34,60.022,1546200004,"201051344001145","174011545737251",27.81,2.50,0,297.57,340.25,4.8,2.7,0.004,1202353.9,1202353.9,6987,0,0,0,L,1122011218,1,121.78,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200030,59822.00
12/30/2018 15:00,2,0.209,ACTIVE,211.93,335.74,60.006,1546200004,"201051344000438","174011545737251",28.05,2.00,0,297.87,340.25,6.0,3.8,0.000,1196309.5,1196309.5,7004,0,0,0,L,1122011218,1,121.78,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200031,59823.00
12/30/2018 15:00,2,0.160,ALERT,211.25,299.67,60.017,1546200004,"201051344001135","174011545737251",23.68,2.50,0,297.26,337.84,3.9,1.8,0.000,1184754.9,1184754.9,6994,0,0,0,L,1122011218,1,121.33,121.10,0002,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200033,59824.00
