ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 15:00,2,0.182,ACTIVE,212.38,337.24,60.043,1546200004,"201051344000983","174011545737251",28.05,2.00,0,311.69,357.68,5.2,3.1,0.004,1203178.6,1203178.6,3308,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200034,59825.00
12/30/2018 15:00,2,0.174,ACTIVE,211.70,335.44,60.022,1546200004,"201051344001203","174011545737251",26.62,2.00,0,297.26,340.25,4.7,2.6,0.000,1193308.7,1193308.7,7067,0,0,0,L,1122011218,1,122.01,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200035,59826.00
12/30/2018 15:00,2,0.191,ACTIVE,211.70,335.14,60.022,1546200004,"201051344001230","174011545737251",26.66,2.00,0,306.28,369.10,5.2,3.1,0.004,1187976.6,1187976.6,7016,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200036,59827.00
12/30/2018 15:00,2,0.164,ALERT,211.48,322.21,59.996,1546200004,"201051344000646","174011545737251",25.56,2.50,0,296.66,339.34,4.3,2.2,0.000,1182713.6,1182713.6,7008,0,0,0,L,1122011218,1,121.78,120.88,0002,-1,0,0,0,0,0,0,5,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200038,59828.00
12/30/2018 15:00,2,0.182,ACTIVE,212.83,337.24,60.070,1546200004,"201051344000867","174011545737251",27.08,2.00,0,298.47,342.95,5.0,2.9,0.000,1184670.5,1184670.5,30868,0,0,0,L,1122011218,1,121.78,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200038,59829.00
12/30/2018 15:00,2,0.189,ACTIVE,213.06,339.65,59.996,1546200004,"201051344000633","174011545737251",27.69,1.00,0,297.57,342.35,5.4,3.3,0.004,1183622.2,1183622.2,30886,0,0,0,L,1122011218,1,122.01,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200039,59830.00
12/30/2018 15:00,2,0.227,ACTIVE,211.25,335.44,60.006,1546200004,"201051344000955","174011545737251",28.63,3.30,0,327.32,344.45,6.6,4.5,0.009,1201429.8,1201429.8,7018,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200040,59831.00
12/30/2018 15:00,2,0.217,ACTIVE,212.61,337.84,60.022,1546200004,"201051344000648","174011545737251",28.82,0.00,0,325.22,349.86,6.4,4.2,0.009,1191575.3,1191575.3,30841,0,0,0,L,1122011218,1,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200041,59832.00
12/30/2018 15:00,2,0.209,ACTIVE,212.83,338.14,60.022,1546200004,"201051344000645","174011545737251",27.04,1.50,0,322.51,352.27,5.7,3.6,0.004,1195823.5,1195823.5,30860,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200042,59833.00
12/30/2018 15:00,2,0.205,ACTIVE,212.38,337.24,60.022,1546200004,"201051344000569","174011545737251",28.86,3.30,0,332.43,342.95,6.0,3.9,0.013,1212839.5,1212839.5,3164,0,0,0,L,1122011218,1,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200043,59834.00
12/30/2018 15:15,2,0.193,ALERT,212.61,302.07,60.012,1546200904,"201051344000579","174011545737251",22.78,1.50,0,300.27,303.28,4.5,2.4,0.000,1212702.9,1212702.9,3318,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200908,59835.00
12/30/2018 15:15,2,0.131,ACTIVE,211.48,298.77,60.017,1546200904,"201051344001025","174011545737251",19.72,1.50,0,296.96,301.77,2.6,0.6,0.000,1197346.5,1197346.5,7057,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200909,59836.00
12/30/2018 15:15,2,0.219,ALERT,211.70,299.67,60.012,1546200904,"201051344001093","174011545737251",23.16,2.50,0,297.26,339.34,5.2,3.1,0.000,1189286.5,1189286.5,7052,0,0,0,L,1122011218,1,121.55,121.33,0002,2,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200911,59837.00
12/30/2018 15:15,2,0.170,ALERT,212.38,301.47,60.006,1546200904,"201051344000458","174011545737251",22.84,2.50,0,298.77,339.95,4.0,1.9,0.000,1198919.5,1198919.5,3316,0,0,0,L,1122011218,1,121.33,121.78,0002,-1,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200913,59838.00
12/30/2018 15:15,2,0.176,ALERT,211.70,299.97,60.012,1546200904,"201051344000890","174011545737251",22.19,1.50,0,297.57,337.84,4.0,1.9,0.000,1193894.2,1193894.2,7001,0,0,0,L,1122011218,1,121.78,120.88,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200914,59839.00
12/30/2018 15:15,2,0.125,ACTIVE,212.38,300.87,60.022,1546200904,"201051344000988","174011545737251",17.95,0.50,0,296.66,303.28,2.3,0.3,0.000,935759.7,935759.7,3326,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200915,59840.00
12/30/2018 15:15,2,0.158,ALERT,212.16,300.57,60.017,1546200904,"201051344000582","174011545737251",21.77,1.00,0,298.17,337.54,3.5,1.5,0.000,1173834.9,1173834.9,6993,0,0,0,L,1122011218,1,121.55,121.55,0002,-1,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200917,59841.00
12/30/2018 15:15,2,0.154,ALERT,212.38,301.77,59.980,1546200904,"201051344000868","174011545737251",21.39,0.50,0,299.37,341.15,3.4,1.3,0.000,1185800.2,1185800.2,30873,0,0,0,L,1122011218,1,121.33,122.01,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200919,59842.00
12/30/2018 15:15,2,0.188,ALERT,213.06,323.72,59.975,1546200904,"201051344000576","174011545737251",25.33,1.00,0,299.37,346.56,4.8,2.8,0.000,1199043.9,1199043.9,3329,0,0,0,L,1122011218,1,121.78,121.78,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200921,59843.00
12/30/2018 15:15,2,0.139,ALERT,212.61,301.17,60.006,1546200904,"201051344001158","174011545737251",21.25,0.00,0,298.17,340.55,3.0,1.0,0.000,1179291.1,1179291.1,3321,0,0,0,L,1122011218,1,121.33,121.55,0002,0,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200923,59844.00
12/30/2018 15:15,2,0.186,ALERT,211.93,299.07,60.038,1546200904,"201051344000917","174011545737251",19.54,3.30,0,295.46,341.45,3.7,1.6,0.000,1190493.4,1190493.4,7015,0,0,0,L,1122011218,1,121.33,121.78,0002,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200925,59845.00
12/30/2018 15:15,2,0.209,ACTIVE,211.93,299.07,60.017,1546200904,"201051344000417","174011545737251",17.89,1.00,0,296.66,300.87,3.8,1.8,0.000,966804.4,966804.4,7038,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200926,59846.00
12/30/2018 15:15,2,0.152,ALERT,212.16,299.37,60.054,1546200904,"201051344000685","174011545737251",22.07,1.50,0,296.96,344.45,3.4,1.4,0.000,1194897.1,1194897.1,7001,0,0,0,L,1122011218,1,122.23,121.10,0002,-1,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200927,59847.00
12/30/2018 15:15,2,0.176,ACTIVE,211.93,298.77,60.017,1546200904,"201051344000651","174011545737251",17.95,0.50,0,296.96,300.87,3.2,1.1,0.000,1188642.3,1188642.3,7014,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200928,59848.00
12/30/2018 15:15,2,0.164,ALERT,212.16,301.77,60.012,1546200904,"201051344000594","174011545737251",23.24,1.00,0,298.47,346.56,3.9,1.8,0.000,1203652.5,1203652.5,30816,0,0,0,L,1122011218,1,121.33,121.33,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200930,59849.00
12/30/2018 15:15,2,0.170,ACTIVE,212.61,301.17,60.012,1546200904,"201051344000469","174011545737251",18.41,0.00,0,298.17,303.58,3.2,1.2,0.000,1187771.8,1187771.8,3323,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200931,59850.00
12/30/2018 15:15,2,0.156,ACTIVE,211.93,299.67,60.017,1546200904,"201051344000585","174011545737251",18.35,1.50,0,296.96,301.47,2.9,0.9,0.000,1203384.9,1203384.9,7056,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200932,59851.00
12/30/2018 15:15,2,0.150,ALERT,213.06,301.17,60.012,1546200904,"201051344000853","174011545737251",21.63,1.50,0,298.77,343.55,3.3,1.3,0.000,1203535.8,1203535.8,3312,0,0,0,L,1122011218,1,122.01,122.01,0002,1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200934,59852.00
12/30/2018 15:15,2,0.145,ALERT,211.93,299.67,59.985,1546200904,"201051344001145","174011545737251",21.65,1.50,0,297.26,342.65,3.2,1.1,0.000,1202354.4,1202354.4,6988,0,0,0,L,1122011218,1,121.55,121.33,0002,1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200936,59853.00
12/30/2018 15:15,2,0.182,ALERT,211.93,299.67,60.012,1546200904,"201051344000438","174011545737251",22.68,1.50,0,297.26,338.44,4.2,2.1,0.000,1196310.3,1196310.3,7005,0,0,0,L,1122011218,1,121.78,121.33,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200938,59854.00
12/30/2018 15:15,2,0.148,ACTIVE,211.48,299.67,60.001,1546200904,"201051344001135","174011545737251",18.71,2.00,0,297.57,302.07,2.8,0.8,0.000,1184755.2,1184755.2,6996,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200939,59855.00
12/30/2018 15:15,2,0.152,ALERT,212.38,301.47,60.001,1546200904,"201051344000983","174011545737251",22.92,1.50,0,299.07,343.85,3.6,1.5,0.000,1203179.1,1203179.1,3309,0,0,0,L,1122011218,1,121.33,121.55,0002,1,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200941,59856.00
12/30/2018 15:15,2,0.152,ALERT,211.93,299.07,60.017,1546200904,"201051344001203","174011545737251",20.87,1.00,0,297.26,338.74,3.2,1.2,0.000,1193309.1,1193309.1,7068,0,0,0,L,1122011218,1,122.01,121.10,0002,-1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200942,59857.00
12/30/2018 15:15,2,0.164,ALERT,211.70,299.67,60.017,1546200904,"201051344001230","174011545737251",21.83,1.50,0,297.57,348.36,3.6,1.6,0.000,1187977.2,1187977.2,7017,0,0,0,L,1122011218,1,121.78,121.10,0002,-1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200944,59858.00
12/30/2018 15:15,2,0.139,ALERT,211.48,299.37,60.012,1546200904,"201051344000646","174011545737251",20.48,1.50,0,296.66,334.54,2.9,0.9,0.000,1182714.0,1182714.0,7010,0,0,0,L,1122011218,1,121.55,121.10,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200946,59859.00
12/30/2018 15:15,2,0.152,ALERT,212.83,300.57,60.028,1546200904,"201051344000867","174011545737251",21.89,1.50,0,298.17,339.34,3.4,1.4,0.000,1184671.0,1184671.0,30869,0,0,0,L,1122011218,1,121.78,121.78,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200948,59860.00
12/30/2018 15:15,2,0.164,ALERT,213.06,300.87,60.012,1546200904,"201051344000633","174011545737251",21.85,0.50,0,296.96,348.06,3.7,1.6,0.000,1183622.8,1183622.8,30887,0,0,0,L,1122011218,1,122.01,122.23,0002,0,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200950,59861.00
12/30/2018 15:15,2,0.197,ALERT,211.48,314.40,60.017,1546200904,"201051344000955","174011545737251",24.59,3.00,0,297.57,338.74,5.0,2.9,0.000,1201430.7,1201430.7,7019,0,0,0,L,1122011218,1,121.10,121.33,0002,0,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200952,59862.00
12/30/2018 15:15,2,0.188,ALERT,212.61,300.87,60.017,1546200904,"201051344000648","174011545737251",23.70,-0.50,0,298.17,342.95,4.5,2.4,0.000,1191576.2,1191576.2,30842,0,0,0,L,1122011218,1,121.10,122.01,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200953,59863.00
12/30/2018 15:15,2,0.180,ALERT,212.83,301.17,60.006,1546200904,"201051344000645","174011545737251",21.99,1.00,0,298.77,340.85,4.0,1.9,0.000,1195824.2,1195824.2,30861,0,0,0,L,1122011218,1,121.78,122.01,0002,-2,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200955,59864.00
12/30/2018 15:15,2,0.174,ALERT,212.61,310.19,60.017,1546200904,"201051344000569","174011545737251",24.47,2.50,0,299.97,340.55,4.3,2.3,0.000,1212840.2,1212840.2,3165,0,0,0,L,1122011218,1,120.88,122.01,0002,-0,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546200957,59865.00
12/30/2018 15:30,2,0.189,ACTIVE,212.61,301.47,60.070,1546201804,"201051344000579","174011545737251",22.19,1.00,0,289.15,303.88,4.3,2.2,0.000,1212703.5,1212703.5,3320,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201806,59866.00
12/30/2018 15:30,2,0.131,ACTIVE,211.70,299.07,60.070,1546201804,"201051344001025","174011545737251",18.89,1.00,0,286.14,301.77,2.5,0.5,0.000,1197346.6,1197346.6,7058,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201807,59867.00
12/30/2018 15:30,2,0.215,ACTIVE,211.93,299.97,60.043,1546201804,"201051344001093","174011545737251",22.70,2.00,0,288.55,301.77,5.0,2.9,0.000,1189287.2,1189287.2,7054,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201808,59868.00
12/30/2018 15:30,2,0.166,ACTIVE,212.38,300.87,60.043,1546201804,"201051344000458","174011545737251",22.32,2.00,0,288.55,303.88,3.8,1.7,0.000,1198919.9,1198919.9,3318,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201809,59869.00
12/30/2018 15:30,2,0.174,ACTIVE,211.70,300.27,60.054,1546201804,"201051344000890","174011545737251",21.53,1.00,0,287.05,302.37,3.8,1.8,0.000,1193894.6,1193894.6,7003,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201810,59870.00
12/30/2018 15:30,2,0.121,ACTIVE,212.38,300.57,60.038,1546201804,"201051344000988","174011545737251",17.65,0.50,0,285.24,302.98,2.2,0.2,0.000,935759.8,935759.8,3327,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201811,59871.00
12/30/2018 15:30,2,0.162,ACTIVE,212.38,300.87,60.049,1546201804,"201051344000582","174011545737251",20.65,0.50,0,287.35,302.07,3.4,1.4,0.000,1173835.3,1173835.3,6995,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201812,59872.00
12/30/2018 15:30,2,0.150,ACTIVE,212.38,301.47,60.049,1546201804,"201051344000868","174011545737251",20.75,0.00,0,288.55,303.88,3.2,1.2,0.000,1185800.5,1185800.5,30875,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201813,59873.00
12/30/2018 15:30,2,0.186,ACTIVE,213.06,301.77,60.059,1546201804,"201051344000576","174011545737251",23.52,0.00,0,293.96,336.64,4.5,2.4,0.000,1199044.5,1199044.5,3331,0,0,0,L,1122011218,1,121.55,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201814,59874.00
12/30/2018 15:30,2,0.135,ACTIVE,212.61,300.87,60.065,1546201804,"201051344001158","174011545737251",20.40,0.00,0,287.65,302.98,2.8,0.8,0.000,1179291.3,1179291.3,3323,0,0,0,L,1122011218,1,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201815,59875.00
12/30/2018 15:30,2,0.156,ACTIVE,211.93,299.37,60.049,1546201804,"201051344000917","174011545737251",22.24,3.00,0,285.84,300.87,3.5,1.5,0.000,1190493.8,1190493.8,7017,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201816,59876.00
12/30/2018 15:30,2,0.197,ACTIVE,211.93,299.37,60.049,1546201804,"201051344000417","174011545737251",18.17,0.50,0,285.84,300.87,3.6,1.6,0.000,966804.8,966804.8,7039,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201817,59877.00
12/30/2018 15:30,2,0.150,ACTIVE,212.16,299.67,60.043,1546201804,"201051344000685","174011545737251",21.41,1.00,0,286.44,301.17,3.3,1.2,0.000,1194897.4,1194897.4,7003,0,0,0,L,1122011218,1,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201818,59878.00
12/30/2018 15:30,2,0.168,ACTIVE,211.93,299.07,60.049,1546201804,"201051344000651","174011545737251",17.87,0.00,0,285.84,300.87,3.1,1.1,0.000,1188642.5,1188642.5,7015,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201819,59879.00
12/30/2018 15:30,2,0.162,ACTIVE,212.16,301.47,60.043,1546201804,"201051344000594","174011545737251",22.70,0.50,0,288.25,303.58,3.7,1.7,0.000,1203652.9,1203652.9,30818,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201820,59880.00
12/30/2018 15:30,2,0.168,ACTIVE,212.61,300.87,60.043,1546201804,"201051344000469","174011545737251",17.20,-0.50,0,286.74,302.98,2.9,0.9,0.000,1187772.0,1187772.0,3324,0,0,0,L,1122011218,1,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201820,59881.00
12/30/2018 15:30,2,0.152,ACTIVE,211.93,299.97,60.075,1546201804,"201051344000585","174011545737251",18.07,1.50,0,286.14,301.47,2.8,0.8,0.000,1203385.1,1203385.1,7057,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201821,59882.00
12/30/2018 15:30,2,0.148,ACTIVE,213.06,300.87,60.059,1546201804,"201051344000853","174011545737251",21.09,0.50,0,288.25,303.28,3.2,1.2,0.000,1203536.1,1203536.1,3314,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201822,59883.00
12/30/2018 15:30,2,0.137,ACTIVE,212.16,299.97,60.049,1546201804,"201051344001145","174011545737251",21.67,1.00,0,287.05,302.07,3.0,1.0,0.000,1202354.7,1202354.7,6990,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201823,59884.00
12/30/2018 15:30,2,0.180,ACTIVE,211.93,299.97,60.038,1546201804,"201051344000438","174011545737251",22.13,0.50,0,286.74,301.47,4.0,2.0,0.000,1196310.8,1196310.8,7007,0,0,0,L,1122011218,1,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201824,59885.00
12/30/2018 15:30,2,0.146,ACTIVE,211.70,299.97,60.049,1546201804,"201051344001135","174011545737251",18.35,1.50,0,286.74,301.77,2.7,0.7,0.000,1184755.4,1184755.4,6997,0,0,0,L,1122011218,1,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201825,59886.00
12/30/2018 15:30,2,0.150,ACTIVE,212.38,301.17,60.043,1546201804,"201051344000983","174011545737251",22.46,1.00,0,288.55,303.58,3.5,1.4,0.000,1203179.5,1203179.5,3311,0,0,0,L,1122011218,1,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201826,59887.00
12/30/2018 15:30,2,0.150,ACTIVE,211.93,299.37,60.049,1546201804,"201051344001203","174011545737251",20.12,0.50,0,286.44,302.98,3.1,1.1,0.000,1193309.3,1193309.3,7070,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201827,59888.00
12/30/2018 15:30,2,0.160,ACTIVE,211.70,300.27,60.043,1546201804,"201051344001230","174011545737251",21.29,1.00,0,287.65,301.47,3.5,1.4,0.000,1187977.5,1187977.5,7019,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201828,59889.00
12/30/2018 15:30,2,0.135,ACTIVE,211.48,299.67,60.043,1546201804,"201051344000646","174011545737251",19.68,1.00,0,286.14,301.17,2.7,0.7,0.000,1182714.2,1182714.2,7012,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201829,59890.00
12/30/2018 15:30,2,0.148,ACTIVE,212.83,300.27,60.049,1546201804,"201051344000867","174011545737251",21.17,1.00,0,287.65,303.58,3.2,1.2,0.000,1184671.3,1184671.3,30871,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201830,59891.00
12/30/2018 15:30,2,0.160,ACTIVE,213.29,300.57,60.043,1546201804,"201051344000633","174011545737251",21.07,0.00,0,286.44,302.68,3.4,1.4,0.000,1183623.1,1183623.1,30889,0,0,0,L,1122011218,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201831,59892.00
12/30/2018 15:30,2,0.191,ACTIVE,211.48,299.97,60.017,1546201804,"201051344000955","174011545737251",23.30,2.00,0,290.35,314.70,4.6,2.5,0.000,1201431.3,1201431.3,7021,0,0,0,L,1122011218,1,121.10,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201832,59893.00
12/30/2018 15:30,2,0.182,ACTIVE,212.61,300.27,60.043,1546201804,"201051344000648","174011545737251",23.22,-1.50,0,290.35,302.98,4.3,2.2,0.000,1191576.7,1191576.7,30844,0,0,0,L,1122011218,1,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201833,59894.00
12/30/2018 15:30,2,0.154,ACTIVE,212.83,300.87,60.043,1546201804,"201051344000645","174011545737251",24.03,0.50,0,289.15,302.98,3.8,1.7,0.000,1195824.6,1195824.6,30863,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201833,59895.00
12/30/2018 15:30,2,0.180,ACTIVE,212.61,301.47,60.043,1546201804,"201051344000569","174011545737251",22.96,1.50,0,290.35,311.09,4.2,2.1,0.000,1212840.8,1212840.8,3167,0,0,0,L,1122011218,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546201834,59896.00
12/30/2018 15:45,2,0.178,ACTIVE,212.38,300.87,60.022,1546202704,"201051344000579","174011545737251",19.68,0.00,0,299.97,303.28,3.6,1.5,0.000,1212704.0,1212704.0,3321,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202706,59897.00
12/30/2018 15:45,2,0.129,ACTIVE,211.48,298.77,60.001,1546202704,"201051344001025","174011545737251",16.44,0.50,0,297.57,302.07,2.2,0.2,0.000,1197346.7,1197346.7,7059,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202707,59898.00
12/30/2018 15:45,2,0.207,ACTIVE,211.70,299.67,60.012,1546202704,"201051344001093","174011545737251",20.79,2.00,0,298.17,301.17,4.4,2.3,0.000,1189287.8,1189287.8,7055,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202708,59899.00
12/30/2018 15:45,2,0.152,ACTIVE,212.38,300.27,60.012,1546202704,"201051344000458","174011545737251",19.78,1.50,0,299.37,303.28,3.1,1.1,0.000,1198920.3,1198920.3,3319,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202709,59900.00
12/30/2018 15:45,2,0.162,ACTIVE,211.70,299.97,59.985,1546202704,"201051344000890","174011545737251",18.69,0.50,0,298.47,302.37,3.1,1.1,0.000,1193895.0,1193895.0,7004,0,0,0,L,1122011218,1,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202710,59901.00
12/30/2018 15:45,2,0.066,ALERT,212.38,299.97,60.012,1546202704,"201051344000988","174011545737251",20.48,0.00,0,296.66,302.37,1.4,0.0,0.000,935759.8,935759.8,3328,0,0,0,L,1122011218,1,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1546202712,59902.00
12/30/2018 15:45,2,0.145,ACTIVE,212.38,300.27,60.028,1546202704,"201051344000582","174011545737251",17.12,0.50,0,299.07,302.07,2.5,0.5,0.000,1173835.5,1173835.5,6996,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202713,59903.00
12/30/2018 15:45,2,0.141,ACTIVE,212.38,300.87,60.006,1546202704,"201051344000868","174011545737251",17.47,0.00,0,299.97,303.58,2.5,0.5,0.000,1185800.7,1185800.7,30876,0,0,0,L,1122011218,1,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202714,59904.00
12/30/2018 15:45,2,0.170,ACTIVE,213.06,301.17,60.017,1546202704,"201051344000576","174011545737251",21.87,0.00,0,299.37,302.37,3.8,1.7,0.000,1199045.0,1199045.0,3333,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202715,59905.00
12/30/2018 15:45,2,0.123,ACTIVE_NO_POWER,212.61,300.27,60.022,1546202704,"201051344001158","174011545737251",16.08,-0.50,0,298.47,302.37,2.0,0.0,0.000,1179291.5,1179291.5,3324,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202716,59906.00
12/30/2018 15:45,2,0.148,ACTIVE,211.93,299.07,60.028,1546202704,"201051344000917","174011545737251",20.34,2.50,0,296.06,300.57,3.0,1.0,0.000,1190494.1,1190494.1,7018,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202717,59907.00
12/30/2018 15:45,2,0.191,ALERT,211.93,298.77,60.012,1546202704,"201051344000417","174011545737251",11.95,0.50,0,297.26,300.87,2.3,0.3,0.000,966805.1,966805.1,7040,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1546202719,59908.00
12/30/2018 15:45,2,0.141,ACTIVE,212.16,299.37,60.012,1546202704,"201051344000685","174011545737251",18.51,0.00,0,298.17,301.17,2.6,0.6,0.000,1194897.6,1194897.6,7004,0,0,0,L,1122011218,1,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202720,59909.00
12/30/2018 15:45,2,0.152,ACTIVE,211.93,298.77,60.017,1546202704,"201051344000651","174011545737251",15.61,0.00,0,297.26,300.57,2.4,0.4,0.000,1188642.7,1188642.7,7016,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202721,59910.00
12/30/2018 15:45,2,0.154,ACTIVE,212.16,300.87,60.054,1546202704,"201051344000594","174011545737251",20.32,0.00,0,298.77,302.98,3.2,1.1,0.000,1203653.3,1203653.3,30819,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202722,59911.00
12/30/2018 15:45,2,0.094,ALERT,212.61,300.27,60.017,1546202704,"201051344000469","174011545737251",30.99,-1.00,0,297.87,302.68,3.0,0.9,0.000,1187772.2,1187772.2,3325,0,0,0,L,1122011218,1,120.65,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1546202724,59912.00
12/30/2018 15:45,2,0.139,ACTIVE,211.93,299.67,60.012,1546202704,"201051344000585","174011545737251",15.74,1.00,0,297.57,301.17,2.2,0.2,0.000,1203385.3,1203385.3,7058,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202725,59913.00
12/30/2018 15:45,2,0.137,ACTIVE,213.06,300.27,60.017,1546202704,"201051344000853","174011545737251",18.33,0.50,0,299.07,302.68,2.6,0.6,0.000,1203536.3,1203536.3,3315,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202725,59914.00
12/30/2018 15:45,2,0.129,ACTIVE,212.16,299.67,59.980,1546202704,"201051344001145","174011545737251",19.02,0.50,0,298.47,302.07,2.5,0.5,0.000,1202354.9,1202354.9,6991,0,0,0,L,1122011218,1,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202726,59915.00
12/30/2018 15:45,2,0.166,ACTIVE,211.93,299.37,60.033,1546202704,"201051344000438","174011545737251",19.06,0.00,0,298.17,301.17,3.2,1.2,0.000,1196311.2,1196311.2,7008,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202727,59916.00
12/30/2018 15:45,2,0.131,ACTIVE,211.48,299.67,60.006,1546202704,"201051344001135","174011545737251",17.47,1.00,0,298.17,301.47,2.3,0.3,0.000,1184755.5,1184755.5,6998,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202728,59917.00
12/30/2018 15:45,2,0.141,ACTIVE,212.38,300.57,60.022,1546202704,"201051344000983","174011545737251",19.90,0.50,0,299.37,302.98,2.9,0.8,0.000,1203179.8,1203179.8,3312,0,0,0,L,1122011218,1,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202729,59918.00
12/30/2018 15:45,2,0.141,ACTIVE,211.93,299.07,60.012,1546202704,"201051344001203","174011545737251",16.36,0.50,0,297.87,302.68,2.4,0.3,0.000,1193309.5,1193309.5,7071,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202730,59919.00
12/30/2018 15:45,2,0.150,ACTIVE,211.93,299.97,60.012,1546202704,"201051344001230","174011545737251",19.30,0.00,0,298.47,301.17,3.0,0.9,0.000,1187977.8,1187977.8,7020,0,0,0,L,1122011218,1,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202731,59920.00
12/30/2018 15:45,2,0.125,ACTIVE,211.48,299.37,60.012,1546202704,"201051344000646","174011545737251",17.20,0.50,0,296.36,300.87,2.2,0.2,0.000,1182714.3,1182714.3,7013,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202732,59921.00
12/30/2018 15:45,2,0.137,ACTIVE,212.83,299.97,60.012,1546202704,"201051344000867","174011545737251",17.41,0.00,0,298.17,302.98,2.4,0.4,0.000,1184671.5,1184671.5,30872,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202733,59922.00
12/30/2018 15:45,2,0.143,ACTIVE,213.06,299.97,59.980,1546202704,"201051344000633","174011545737251",17.16,-0.50,0,297.26,302.07,2.5,0.5,0.000,1183623.4,1183623.4,30890,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202734,59923.00
12/30/2018 15:45,2,0.182,ACTIVE,211.48,299.37,60.012,1546202704,"201051344000955","174011545737251",21.53,1.50,0,298.17,301.17,4.0,1.9,0.000,1201431.8,1201431.8,7022,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202735,59924.00
12/30/2018 15:45,2,0.170,ACTIVE,212.61,299.67,60.017,1546202704,"201051344000648","174011545737251",21.19,-1.50,0,298.47,302.68,3.7,1.6,0.000,1191577.2,1191577.2,30845,0,0,0,L,1122011218,1,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202736,59925.00
12/30/2018 15:45,2,0.139,ACTIVE,212.83,300.27,60.012,1546202704,"201051344000645","174011545737251",21.97,0.50,0,299.07,302.68,3.1,1.1,0.000,1195824.9,1195824.9,30864,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202737,59926.00
12/30/2018 15:45,2,0.162,ACTIVE,212.61,300.87,60.006,1546202704,"201051344000569","174011545737251",21.95,1.50,0,299.97,303.58,3.6,1.6,0.000,1212841.2,1212841.2,3168,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546202738,59927.00
12/30/2018 16:00,2,0.100,ALERT,212.61,300.87,59.990,1546203604,"201051344000579","174011545737251",31.13,0.00,0,299.37,303.28,3.2,1.1,0.000,1212704.2,1212704.2,3322,0,0,0,L,1122011218,1,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203606,59928.00
12/30/2018 16:00,2,0.080,ALERT,211.70,298.17,59.990,1546203604,"201051344001025","174011545737251",27.65,-0.50,0,296.96,301.47,2.3,0.3,0.000,1197346.8,1197346.8,7060,0,0,0,L,1122011218,1,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203608,59929.00
12/30/2018 16:00,2,0.133,ALERT,211.93,299.07,59.990,1546203604,"201051344001093","174011545737251",30.42,1.50,0,297.26,300.57,4.2,2.1,0.000,1189288.3,1189288.3,7056,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1546203610,59930.00
12/30/2018 16:00,2,0.096,ALERT,212.38,300.27,59.948,1546203604,"201051344000458","174011545737251",30.75,1.00,0,298.47,303.28,3.0,1.0,0.000,1198920.5,1198920.5,3320,0,0,0,L,1122011218,1,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203612,59931.00
12/30/2018 16:00,2,0.111,ALERT,211.70,299.37,59.948,1546203604,"201051344000890","174011545737251",30.55,-0.50,0,297.87,302.07,3.5,1.5,0.000,1193895.3,1193895.3,7005,0,0,0,L,1122011218,1,121.78,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203614,59932.00
12/30/2018 16:00,2,0.064,ALERT,212.16,300.27,59.990,1546203604,"201051344000988","174011545737251",19.60,-0.50,0,296.36,302.07,1.3,0.0,0.000,935759.8,935759.8,3330,0,0,0,L,1122011218,1,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203616,59933.00
12/30/2018 16:00,2,0.084,ALERT,212.16,299.97,59.990,1546203604,"201051344000582","174011545737251",30.06,-0.50,0,298.47,301.47,2.6,0.6,0.000,1173835.6,1173835.6,6997,0,0,0,L,1122011218,1,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203617,59934.00
12/30/2018 16:00,2,0.074,ALERT,212.38,300.87,59.985,1546203604,"201051344000868","174011545737251",30.20,-1.00,0,299.67,303.28,2.3,0.3,0.000,1185800.8,1185800.8,30877,0,0,0,L,1122011218,1,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203619,59935.00
12/30/2018 16:00,2,0.094,ALERT,212.83,300.87,59.985,1546203604,"201051344000576","174011545737251",30.63,-0.50,0,299.07,302.68,2.9,0.9,0.000,1199045.2,1199045.2,3334,0,0,0,L,1122011218,1,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1546203621,59936.00
12/30/2018 16:00,2,0.062,ALERT,212.61,300.27,59.996,1546203604,"201051344001158","174011545737251",27.89,-1.50,0,298.47,302.07,1.6,0.0,0.000,1179291.5,1179291.5,3325,0,0,0,L,1122011218,1,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203623,59937.00
12/30/2018 16:00,2,0.066,ALERT,211.93,298.47,60.043,1546203604,"201051344000917","174011545737251",30.51,2.00,0,295.76,300.27,2.1,0.1,0.000,1190494.2,1190494.2,7019,0,0,0,L,1122011218,1,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203625,59938.00
12/30/2018 16:00,2,0.141,ALERT,212.16,298.47,59.990,1546203604,"201051344000417","174011545737251",19.46,-0.50,0,296.96,300.57,2.8,0.8,0.000,966805.3,966805.3,7042,0,0,0,L,1122011218,1,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203627,59939.00
12/30/2018 16:00,2,0.070,ALERT,212.16,299.07,59.985,1546203604,"201051344000685","174011545737251",30.36,-0.50,0,297.57,300.87,2.1,0.2,0.000,1194897.7,1194897.7,7005,0,0,0,L,1122011218,1,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203628,59940.00
12/30/2018 16:00,2,0.080,ALERT,211.93,298.17,59.975,1546203604,"201051344000651","174011545737251",29.86,-1.00,0,296.96,300.57,2.5,0.5,0.000,1188642.8,1188642.8,7017,0,0,0,L,1122011218,1,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203630,59941.00
12/30/2018 16:00,2,0.086,ALERT,212.16,300.87,59.996,1546203604,"201051344000594","174011545737251",31.29,-1.00,0,298.77,302.68,2.8,0.8,0.000,1203653.4,1203653.4,30820,0,0,0,L,1122011218,1,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203632,59942.00
12/30/2018 16:00,2,0.096,ALERT,212.61,300.27,59.990,1546203604,"201051344000469","174011545737251",29.56,-1.50,0,297.57,302.07,2.9,0.9,0.000,1187772.4,1187772.4,3327,0,0,0,L,1122011218,1,120.88,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203634,59943.00
12/30/2018 16:00,2,0.072,ALERT,211.93,299.07,59.990,1546203604,"201051344000585","174011545737251",29.98,0.50,0,297.26,300.87,2.2,0.2,0.000,1203385.3,1203385.3,7059,0,0,0,L,1122011218,1,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203636,59944.00
12/30/2018 16:00,2,0.068,ALERT,213.06,300.27,59.990,1546203604,"201051344000853","174011545737251",31.45,-0.50,0,298.77,308.99,2.2,0.2,0.000,1203536.4,1203536.4,3316,0,0,0,L,1122011218,1,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203638,59945.00
12/30/2018 16:00,2,0.061,ALERT,212.16,299.37,59.959,1546203604,"201051344001145","174011545737251",30.87,0.00,0,297.87,301.47,2.0,0.0,0.000,1202354.9,1202354.9,6992,0,0,0,L,1122011218,1,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203639,59946.00
12/30/2018 16:00,2,0.098,ALERT,211.93,299.07,59.943,1546203604,"201051344000438","174011545737251",30.75,-0.50,0,297.87,301.17,3.1,1.0,0.000,1196311.4,1196311.4,7009,0,0,0,L,1122011218,1,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203641,59947.00
12/30/2018 16:00,2,0.068,ALERT,211.48,299.07,60.006,1546203604,"201051344001135","174011545737251",30.53,0.50,0,297.87,301.47,2.2,0.2,0.000,1184755.5,1184755.5,6999,0,0,0,L,1122011218,1,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203643,59948.00
12/30/2018 16:00,2,0.066,ALERT,212.38,300.57,59.990,1546203604,"201051344000983","174011545737251",30.83,0.00,0,299.07,302.68,2.1,0.1,0.000,1203179.8,1203179.8,3313,0,0,0,L,1122011218,1,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203645,59949.00
12/30/2018 16:00,2,0.070,ALERT,211.93,298.47,59.990,1546203604,"201051344001203","174011545737251",29.68,0.00,0,297.26,302.37,2.2,0.2,0.000,1193309.6,1193309.6,7072,0,0,0,L,1122011218,1,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203647,59950.00
12/30/2018 16:00,2,0.070,ALERT,211.93,299.37,59.990,1546203604,"201051344001230","174011545737251",30.49,-0.50,0,297.87,301.17,2.2,0.2,0.000,1187977.9,1187977.9,7021,0,0,0,L,1122011218,1,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203649,59951.00
12/30/2018 16:00,2,0.053,ALERT,211.48,298.77,59.990,1546203604,"201051344000646","174011545737251",29.92,0.00,0,296.96,300.57,1.6,0.0,0.000,1182714.3,1182714.3,7014,0,0,0,L,1122011218,1,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203650,59952.00
12/30/2018 16:00,2,0.078,ALERT,212.83,299.67,59.980,1546203604,"201051344000867","174011545737251",29.80,0.00,0,297.87,302.68,2.4,0.4,0.000,1184671.6,1184671.6,30873,0,0,0,L,1122011218,1,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203652,59953.00
12/30/2018 16:00,2,0.080,ALERT,213.29,299.97,59.990,1546203604,"201051344000633","174011545737251",30.36,-1.00,0,296.96,302.07,2.5,0.5,0.000,1183623.5,1183623.5,30891,0,0,0,L,1122011218,1,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203654,59954.00
12/30/2018 16:00,2,0.098,ALERT,211.48,299.07,59.985,1546203604,"201051344000955","174011545737251",31.27,0.50,0,297.57,300.87,3.1,1.1,0.000,1201432.1,1201432.1,7023,0,0,0,L,1122011218,1,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1546203656,59955.00
12/30/2018 16:00,2,0.094,ALERT,212.61,299.67,59.990,1546203604,"201051344000648","174011545737251",30.87,-2.00,0,298.47,302.37,3.0,0.9,0.000,1191577.5,1191577.5,30846,0,0,0,L,1122011218,1,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203658,59956.00
12/30/2018 16:00,2,0.059,ALERT,212.83,300.27,60.028,1546203604,"201051344000645","174011545737251",30.99,0.00,0,298.77,302.37,1.9,0.0,0.000,1195825.0,1195825.0,30865,0,0,0,L,1122011218,1,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546203660,59957.00
12/30/2018 16:00,2,0.141,ACTIVE,212.61,300.87,59.948,1546203604,"201051344000569","174011545737251",14.53,0.50,0,299.37,303.28,2.1,0.1,0.000,1212841.4,1212841.4,3169,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546203660,59958.00
12/30/2018 16:15,2,0.100,ALERT,212.38,300.87,59.996,1546204504,"201051344000579","174011545737251",31.03,-1.00,0,299.07,303.28,3.1,1.1,0.000,1212704.5,1212704.5,3324,0,0,0,L,1122011218,1,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204507,59959.00
12/30/2018 16:15,2,0.074,ALERT,211.25,297.87,60.001,1546204504,"201051344001025","174011545737251",29.92,-1.00,0,296.66,301.17,2.3,0.3,0.000,1197346.9,1197346.9,7062,0,0,0,L,1122011218,1,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204509,59960.00
12/30/2018 16:15,2,0.137,ALERT,211.48,298.47,60.006,1546204504,"201051344001093","174011545737251",30.30,0.50,0,296.96,300.57,4.2,2.2,0.000,1189288.8,1189288.8,7058,0,0,0,L,1122011218,1,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204510,59961.00
12/30/2018 16:15,2,0.096,ALERT,212.16,300.27,59.953,1546204504,"201051344000458","174011545737251",30.65,0.50,0,298.77,303.28,3.0,1.0,0.000,1198920.7,1198920.7,3322,0,0,0,L,1122011218,1,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204512,59962.00
12/30/2018 16:15,2,0.113,ALERT,211.48,299.07,60.006,1546204504,"201051344000890","174011545737251",30.45,-1.00,0,297.57,301.77,3.5,1.5,0.000,1193895.6,1193895.6,7007,0,0,0,L,1122011218,1,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204514,59963.00
12/30/2018 16:15,2,0.064,ALERT,212.16,299.97,59.969,1546204504,"201051344000988","174011545737251",19.48,-1.00,0,296.06,302.37,1.3,0.0,0.000,935759.8,935759.8,3332,0,0,0,L,1122011218,1,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204516,59964.00
12/30/2018 16:15,2,0.084,ALERT,211.93,299.37,60.001,1546204504,"201051344000582","174011545737251",29.96,-1.00,0,298.17,301.47,2.6,0.6,0.000,1173835.8,1173835.8,6999,0,0,0,L,1122011218,1,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204518,59965.00
12/30/2018 16:15,2,0.076,ALERT,212.38,300.87,60.001,1546204504,"201051344000868","174011545737251",30.06,-1.50,0,299.37,303.58,2.3,0.3,0.000,1185800.8,1185800.8,30879,0,0,0,L,1122011218,1,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204520,59966.00
12/30/2018 16:15,2,0.094,ALERT,212.83,300.87,59.969,1546204504,"201051344000576","174011545737251",30.49,-1.00,0,298.47,302.98,3.0,0.9,0.000,1199045.5,1199045.5,3336,0,0,0,L,1122011218,1,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204521,59967.00
12/30/2018 16:15,2,0.062,ALERT,212.38,300.27,60.001,1546204504,"201051344001158","174011545737251",27.65,-2.00,0,298.47,302.37,1.7,0.0,0.000,1179291.5,1179291.5,3327,0,0,0,L,1122011218,1,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204523,59968.00
