ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 16:15,2,0.064,ALERT,211.70,298.17,60.022,1546204504,"201051344000917","174011545737251",30.43,1.00,0,295.76,299.97,2.0,0.0,0.000,1190494.2,1190494.2,7021,0,0,0,L,1122011218,1,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204525,59969.00
12/30/2018 16:15,2,0.141,ALERT,211.70,298.17,60.006,1546204504,"201051344000417","174011545737251",19.36,-1.00,0,296.36,299.97,2.8,0.8,0.000,966805.5,966805.5,7044,0,0,0,L,1122011218,1,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204527,59970.00
12/30/2018 16:15,2,0.072,ALERT,211.93,298.47,60.017,1546204504,"201051344000685","174011545737251",30.26,-1.00,0,296.96,300.57,2.2,0.2,0.000,1194897.8,1194897.8,7007,0,0,0,L,1122011218,1,122.23,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204529,59971.00
12/30/2018 16:15,2,0.082,ALERT,211.70,297.87,59.990,1546204504,"201051344000651","174011545737251",29.74,-1.50,0,296.36,299.97,2.5,0.5,0.000,1188643.0,1188643.0,7019,0,0,0,L,1122011218,1,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204531,59972.00
12/30/2018 16:15,2,0.086,ALERT,212.16,300.87,60.001,1546204504,"201051344000594","174011545737251",31.21,-1.50,0,298.47,302.98,2.8,0.7,0.000,1203653.6,1203653.6,30822,0,0,0,L,1122011218,1,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204533,59973.00
12/30/2018 16:15,2,0.098,ALERT,212.61,300.27,60.001,1546204504,"201051344000469","174011545737251",29.40,-2.00,0,297.57,302.37,2.9,0.9,0.000,1187772.6,1187772.6,3329,0,0,0,L,1122011218,1,120.88,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204534,59974.00
12/30/2018 16:15,2,0.070,ALERT,211.70,298.77,60.006,1546204504,"201051344000585","174011545737251",29.86,-0.50,0,296.36,300.57,2.2,0.2,0.000,1203385.4,1203385.4,7061,0,0,0,L,1122011218,1,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204536,59975.00
12/30/2018 16:15,2,0.074,ALERT,212.83,300.27,60.001,1546204504,"201051344000853","174011545737251",28.21,-1.00,0,298.47,302.68,2.1,0.1,0.000,1203536.4,1203536.4,3318,0,0,0,L,1122011218,1,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204538,59976.00
12/30/2018 16:15,2,0.062,ALERT,211.93,298.77,59.996,1546204504,"201051344001145","174011545737251",30.79,-1.00,0,297.26,301.17,2.0,0.0,0.000,1202354.9,1202354.9,6994,0,0,0,L,1122011218,1,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204540,59977.00
12/30/2018 16:15,2,0.100,ALERT,211.70,298.47,60.001,1546204504,"201051344000438","174011545737251",30.63,-1.50,0,297.57,301.17,3.1,1.1,0.000,1196311.7,1196311.7,7011,0,0,0,L,1122011218,1,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204542,59978.00
12/30/2018 16:15,2,0.066,ALERT,211.25,298.47,60.001,1546204504,"201051344001135","174011545737251",30.43,-0.50,0,297.26,301.17,2.1,0.1,0.000,1184755.6,1184755.6,7001,0,0,0,L,1122011218,1,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204544,59979.00
12/30/2018 16:15,2,0.066,ALERT,212.38,300.27,59.996,1546204504,"201051344000983","174011545737251",30.71,-1.00,0,298.77,302.98,2.1,0.1,0.000,1203179.8,1203179.8,3315,0,0,0,L,1122011218,1,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204545,59980.00
12/30/2018 16:15,2,0.070,ALERT,211.70,298.17,60.001,1546204504,"201051344001203","174011545737251",29.56,-0.50,0,296.96,302.37,2.1,0.2,0.000,1193309.6,1193309.6,7074,0,0,0,L,1122011218,1,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204547,59981.00
12/30/2018 16:15,2,0.070,ALERT,211.48,299.07,59.969,1546204504,"201051344001230","174011545737251",30.42,-1.00,0,297.26,301.17,2.2,0.2,0.000,1187977.9,1187977.9,7023,0,0,0,L,1122011218,1,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204549,59982.00
12/30/2018 16:15,2,0.053,ALERT,211.25,298.47,60.001,1546204504,"201051344000646","174011545737251",29.80,-1.00,0,296.66,300.57,1.6,0.0,0.000,1182714.3,1182714.3,7016,0,0,0,L,1122011218,1,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204551,59983.00
12/30/2018 16:15,2,0.066,ALERT,212.61,299.67,60.033,1546204504,"201051344000867","174011545737251",22.64,-0.50,0,297.57,302.68,1.9,0.0,0.000,1184671.7,1184671.7,30875,0,0,0,L,1122011218,1,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204553,59984.00
12/30/2018 16:15,2,0.082,ALERT,213.06,299.97,59.996,1546204504,"201051344000633","174011545737251",30.24,-1.50,0,296.96,302.07,2.5,0.5,0.000,1183623.6,1183623.6,30893,0,0,0,L,1122011218,1,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204554,59985.00
12/30/2018 16:15,2,0.098,ALERT,211.25,298.77,60.001,1546204504,"201051344000955","174011545737251",31.19,0.00,0,297.26,300.57,3.1,1.1,0.000,1201432.4,1201432.4,7025,0,0,0,L,1122011218,1,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204556,59986.00
12/30/2018 16:15,2,0.094,ALERT,212.38,299.67,59.990,1546204504,"201051344000648","174011545737251",30.79,-2.50,0,297.87,302.68,3.0,0.9,0.000,1191577.7,1191577.7,30848,0,0,0,L,1122011218,1,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204558,59987.00
12/30/2018 16:15,2,0.061,ALERT,212.83,299.97,59.996,1546204504,"201051344000645","174011545737251",30.89,-0.50,0,298.77,302.37,1.9,0.0,0.000,1195825.0,1195825.0,30867,0,0,0,L,1122011218,1,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204560,59988.00
12/30/2018 16:15,2,0.088,ALERT,212.38,300.57,59.959,1546204504,"201051344000569","174011545737251",31.93,-0.50,0,299.37,309.89,2.9,0.9,0.000,1212841.5,1212841.5,3170,0,0,0,L,1122011218,1,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546204562,59989.00
12/30/2018 16:30,2,0.000,ALERT,211.70,299.67,60.022,1546205404,"201051344000579","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1212704.6,1212704.6,3326,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1546205407,59990.00
12/30/2018 16:30,2,0.000,ALERT,211.25,297.26,60.017,1546205404,"201051344001025","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1197346.9,1197346.9,7064,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1546205409,59991.00
12/30/2018 16:30,2,0.000,ALERT,211.25,298.17,60.017,1546205404,"201051344001093","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1189289.1,1189289.1,7060,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1546205411,59992.00
12/30/2018 16:30,2,0.000,ALERT,211.70,299.07,60.012,1546205404,"201051344000458","174011545737251",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,1198920.8,1198920.8,3324,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1546205413,59993.00
12/30/2018 16:30,2,0.000,ALERT,211.25,298.47,60.017,1546205404,"201051344000890","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1193895.8,1193895.8,7009,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1546205415,59994.00
12/30/2018 16:30,2,0.000,ALERT,211.48,298.77,60.017,1546205404,"201051344000988","174011545737251",0.00,-1.50,0,294.86,301.47,0.0,0.0,0.000,935759.8,935759.8,3334,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1546205416,59995.00
12/30/2018 16:30,2,0.000,ALERT,211.70,299.07,60.017,1546205404,"201051344000582","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1173835.8,1173835.8,7001,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1546205418,59996.00
12/30/2018 16:30,2,0.000,ALERT,211.70,299.37,60.012,1546205404,"201051344000868","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1185800.9,1185800.9,30881,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1546205420,59997.00
12/30/2018 16:30,2,0.000,ALERT,212.38,299.37,60.017,1546205404,"201051344000576","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1199045.6,1199045.6,3338,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1546205422,59998.00
12/30/2018 16:30,2,0.000,ALERT,211.93,298.77,60.012,1546205404,"201051344001158","174011545737251",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,1179291.5,1179291.5,3329,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1546205424,59999.00
12/30/2018 16:30,2,0.000,ALERT,211.48,297.57,59.985,1546205404,"201051344000917","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1190494.2,1190494.2,7023,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1546205425,60000.00
12/30/2018 16:30,2,0.000,ALERT,211.48,297.57,60.022,1546205404,"201051344000417","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,966805.5,966805.5,7046,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1546205427,60001.00
12/30/2018 16:30,2,0.000,ALERT,211.70,298.17,60.017,1546205404,"201051344000685","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1194897.8,1194897.8,7009,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1546205429,60002.00
12/30/2018 16:30,2,0.000,ALERT,211.48,297.26,60.017,1546205404,"201051344000651","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1188643.0,1188643.0,7021,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1546205431,60003.00
12/30/2018 16:30,2,0.000,ALERT,211.48,299.67,60.001,1546205404,"201051344000594","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,1203653.7,1203653.7,30824,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1546205433,60004.00
12/30/2018 16:30,2,0.000,ALERT,211.93,299.07,60.012,1546205404,"201051344000469","174011545737251",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,1187772.7,1187772.7,3331,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1546205434,60005.00
12/30/2018 16:30,2,0.000,ALERT,211.48,298.17,60.022,1546205404,"201051344000585","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1203385.4,1203385.4,7063,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1546205436,60006.00
12/30/2018 16:30,2,0.000,ALERT,212.38,298.77,59.996,1546205404,"201051344000853","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1203536.4,1203536.4,3320,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1546205438,60007.00
12/30/2018 16:30,2,0.000,ALERT,211.70,298.17,60.022,1546205404,"201051344001145","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1202354.9,1202354.9,6996,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1546205440,60008.00
12/30/2018 16:30,2,0.000,ALERT,211.48,298.17,60.017,1546205404,"201051344000438","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1196311.8,1196311.8,7013,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1546205442,60009.00
12/30/2018 16:30,2,0.000,ALERT,211.03,298.17,60.012,1546205404,"201051344001135","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1184755.6,1184755.6,7003,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1546205444,60010.00
12/30/2018 16:30,2,0.000,ALERT,211.70,299.07,60.012,1546205404,"201051344000983","174011545737251",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,1203179.8,1203179.8,3317,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1546205446,60011.00
12/30/2018 16:30,2,0.000,ALERT,211.48,297.57,60.017,1546205404,"201051344001203","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,1193309.6,1193309.6,7076,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1546205447,60012.00
12/30/2018 16:30,2,0.000,ALERT,211.25,298.47,60.022,1546205404,"201051344001230","174011545737251",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,1187978.0,1187978.0,7025,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1546205449,60013.00
12/30/2018 16:30,2,0.000,ALERT,211.03,297.87,60.017,1546205404,"201051344000646","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1182714.3,1182714.3,7018,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1546205451,60014.00
12/30/2018 16:30,2,0.000,ALERT,212.16,298.47,59.990,1546205404,"201051344000867","174011545737251",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,1184671.7,1184671.7,30877,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1546205453,60015.00
12/30/2018 16:30,2,0.000,ALERT,212.38,298.77,60.006,1546205404,"201051344000633","174011545737251",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,1183623.7,1183623.7,30895,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1546205455,60016.00
12/30/2018 16:30,2,0.000,ALERT,210.80,298.17,60.017,1546205404,"201051344000955","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1201432.5,1201432.5,7027,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1546205457,60017.00
12/30/2018 16:30,2,0.000,ALERT,211.93,298.17,60.017,1546205404,"201051344000648","174011545737251",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,1191577.8,1191577.8,30850,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1546205459,60018.00
12/30/2018 16:30,2,0.000,ALERT,212.16,298.77,60.012,1546205404,"201051344000645","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1195825.0,1195825.0,30869,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1546205460,60019.00
12/30/2018 16:30,2,0.000,ALERT,211.93,299.37,60.006,1546205404,"201051344000569","174011545737251",0.00,-1.00,0,298.17,309.89,0.0,0.0,0.000,1212841.6,1212841.6,3172,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546205462,60020.00
12/30/2018 16:45,2,0.000,ALERT,211.93,299.67,60.001,1546206304,"201051344000579","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,1212704.6,1212704.6,3328,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546206307,60021.00
12/30/2018 16:45,2,0.000,ALERT,211.03,297.57,60.006,1546206304,"201051344001025","174011545737251",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,1197346.9,1197346.9,7066,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206309,60022.00
12/30/2018 16:45,2,0.000,ALERT,211.25,298.17,60.006,1546206304,"201051344001093","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1189289.1,1189289.1,7062,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546206311,60023.00
12/30/2018 16:45,2,0.000,ALERT,211.70,299.07,59.996,1546206304,"201051344000458","174011545737251",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,1198920.8,1198920.8,3326,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206312,60024.00
12/30/2018 16:45,2,0.000,ALERT,211.25,298.47,60.022,1546206304,"201051344000890","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1193895.8,1193895.8,7011,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206314,60025.00
12/30/2018 16:45,2,0.000,ALERT,211.70,298.77,59.996,1546206304,"201051344000988","174011545737251",0.00,-1.50,0,294.56,301.47,0.0,0.0,0.000,935759.8,935759.8,3336,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206316,60026.00
12/30/2018 16:45,2,0.000,ALERT,211.70,299.07,59.996,1546206304,"201051344000582","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1173835.8,1173835.8,7003,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206318,60027.00
12/30/2018 16:45,2,0.000,ALERT,211.93,299.67,59.980,1546206304,"201051344000868","174011545737251",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,1185800.9,1185800.9,30883,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546206320,60028.00
12/30/2018 16:45,2,0.000,ALERT,212.38,299.67,59.996,1546206304,"201051344000576","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1199045.6,1199045.6,3340,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206322,60029.00
12/30/2018 16:45,2,0.000,ALERT,211.93,299.07,60.001,1546206304,"201051344001158","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1179291.5,1179291.5,3331,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546206324,60030.00
12/30/2018 16:45,2,0.000,ALERT,211.48,297.87,59.996,1546206304,"201051344000917","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1190494.2,1190494.2,7025,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206325,60031.00
12/30/2018 16:45,2,0.000,ALERT,211.48,297.57,60.001,1546206304,"201051344000417","174011545737251",0.00,-2.00,0,296.36,299.67,0.0,0.0,0.000,966805.5,966805.5,7048,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546206327,60032.00
12/30/2018 16:45,2,0.000,ALERT,211.70,298.17,59.996,1546206304,"201051344000685","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1194897.8,1194897.8,7011,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546206329,60033.00
12/30/2018 16:45,2,0.000,ALERT,211.48,297.26,60.001,1546206304,"201051344000651","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1188643.0,1188643.0,7023,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206331,60034.00
12/30/2018 16:45,2,0.000,ALERT,211.70,299.67,59.996,1546206304,"201051344000594","174011545737251",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,1203653.7,1203653.7,30826,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206333,60035.00
12/30/2018 16:45,2,0.000,ALERT,211.93,298.77,59.964,1546206304,"201051344000469","174011545737251",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,1187772.7,1187772.7,3333,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206335,60036.00
12/30/2018 16:45,2,0.000,ALERT,211.48,298.17,60.028,1546206304,"201051344000585","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1203385.4,1203385.4,7065,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206336,60037.00
12/30/2018 16:45,2,0.000,ALERT,212.38,298.77,60.006,1546206304,"201051344000853","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1203536.4,1203536.4,3322,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206338,60038.00
12/30/2018 16:45,2,0.000,ALERT,211.70,298.47,60.043,1546206304,"201051344001145","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1202354.9,1202354.9,6998,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206340,60039.00
12/30/2018 16:45,2,0.000,ALERT,211.48,298.17,60.012,1546206304,"201051344000438","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1196311.8,1196311.8,7015,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546206342,60040.00
12/30/2018 16:45,2,0.000,ALERT,211.03,298.17,60.033,1546206304,"201051344001135","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1184755.6,1184755.6,7005,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546206344,60041.00
12/30/2018 16:45,2,0.000,ALERT,211.93,299.07,60.017,1546206304,"201051344000983","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1203179.8,1203179.8,3319,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206346,60042.00
12/30/2018 16:45,2,0.000,ALERT,211.48,297.87,60.001,1546206304,"201051344001203","174011545737251",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,1193309.6,1193309.6,7078,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206347,60043.00
12/30/2018 16:45,2,0.000,ALERT,211.25,298.47,60.012,1546206304,"201051344001230","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1187978.0,1187978.0,7027,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206349,60044.00
12/30/2018 16:45,2,0.000,ALERT,211.03,297.87,60.001,1546206304,"201051344000646","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1182714.3,1182714.3,7020,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546206351,60045.00
12/30/2018 16:45,2,0.000,ALERT,212.16,298.47,60.001,1546206304,"201051344000867","174011545737251",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,1184671.7,1184671.7,30879,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546206353,60046.00
12/30/2018 16:45,2,0.000,ALERT,212.61,298.77,59.990,1546206304,"201051344000633","174011545737251",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,1183623.7,1183623.7,30897,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206355,60047.00
12/30/2018 16:45,2,0.000,ALERT,211.03,298.17,59.990,1546206304,"201051344000955","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1201432.5,1201432.5,7029,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546206356,60048.00
12/30/2018 16:45,2,0.000,ALERT,211.93,298.17,59.996,1546206304,"201051344000648","174011545737251",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,1191577.8,1191577.8,30852,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546206358,60049.00
12/30/2018 16:45,2,0.000,ALERT,212.38,298.77,59.996,1546206304,"201051344000645","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1195825.0,1195825.0,30871,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546206360,60050.00
12/30/2018 16:45,2,0.000,ALERT,211.93,299.37,60.006,1546206304,"201051344000569","174011545737251",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,1212841.6,1212841.6,3174,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546206362,60051.00
12/30/2018 17:00,2,0.000,ALERT,211.48,299.37,60.017,1546207204,"201051344000579","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1212704.6,1212704.6,3331,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546207208,60052.00
12/30/2018 17:00,2,0.000,ALERT,210.57,296.66,60.017,1546207204,"201051344001025","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1197346.9,1197346.9,7069,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207210,60053.00
12/30/2018 17:00,2,0.000,ALERT,210.80,297.26,60.017,1546207204,"201051344001093","174011545737251",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,1189289.1,1189289.1,7065,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207213,60054.00
12/30/2018 17:00,2,0.000,ALERT,211.48,298.77,60.001,1546207204,"201051344000458","174011545737251",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,1198920.8,1198920.8,3329,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546207215,60055.00
12/30/2018 17:00,2,0.000,ALERT,210.80,297.57,60.017,1546207204,"201051344000890","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1193895.8,1193895.8,7014,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207218,60056.00
12/30/2018 17:00,2,0.000,ALERT,211.25,298.47,60.043,1546207204,"201051344000988","174011545737251",0.00,-1.50,0,294.56,300.87,0.0,0.0,0.000,935759.8,935759.8,3339,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207220,60057.00
12/30/2018 17:00,2,0.000,ALERT,211.25,298.17,60.017,1546207204,"201051344000582","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1173835.8,1173835.8,7006,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207222,60058.00
12/30/2018 17:00,2,0.000,ALERT,211.48,299.37,60.022,1546207204,"201051344000868","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1185800.9,1185800.9,30886,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207225,60059.00
12/30/2018 17:00,2,0.000,ALERT,211.93,299.07,60.022,1546207204,"201051344000576","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1199045.6,1199045.6,3343,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207227,60060.00
12/30/2018 17:00,2,0.000,ALERT,211.70,298.47,59.990,1546207204,"201051344001158","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1179291.5,1179291.5,3334,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207230,60061.00
12/30/2018 17:00,2,0.000,ALERT,210.80,296.66,60.017,1546207204,"201051344000917","174011545737251",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,1190494.2,1190494.2,7028,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207232,60062.00
12/30/2018 17:00,2,0.000,ALERT,211.03,296.66,60.017,1546207204,"201051344000417","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,966805.5,966805.5,7051,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207235,60063.00
12/30/2018 17:00,2,0.000,ALERT,211.03,297.26,60.017,1546207204,"201051344000685","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1194897.8,1194897.8,7014,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546207237,60064.00
12/30/2018 17:00,2,0.000,ALERT,210.80,296.36,60.028,1546207204,"201051344000651","174011545737251",0.00,-3.00,0,295.76,299.07,0.0,0.0,0.000,1188643.0,1188643.0,7026,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207240,60065.00
12/30/2018 17:00,2,0.000,ALERT,211.25,299.07,60.012,1546207204,"201051344000594","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,1203653.7,1203653.7,30829,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207242,60066.00
12/30/2018 17:00,2,0.000,ALERT,211.70,298.77,60.022,1546207204,"201051344000469","174011545737251",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,1187772.7,1187772.7,3335,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207244,60067.00
12/30/2018 17:00,2,0.000,ALERT,211.03,297.57,60.022,1546207204,"201051344000585","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1203385.4,1203385.4,7067,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546207246,60068.00
12/30/2018 17:00,2,0.000,ALERT,212.16,298.47,60.038,1546207204,"201051344000853","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1203536.4,1203536.4,3324,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207247,60069.00
12/30/2018 17:00,2,0.000,ALERT,211.03,297.57,60.022,1546207204,"201051344001145","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1202354.9,1202354.9,7000,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546207249,60070.00
12/30/2018 17:00,2,0.000,ALERT,210.80,297.26,60.017,1546207204,"201051344000438","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1196311.8,1196311.8,7017,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207251,60071.00
12/30/2018 17:00,2,0.000,ALERT,210.35,297.26,59.975,1546207204,"201051344001135","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1184755.6,1184755.6,7007,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546207253,60072.00
12/30/2018 17:00,2,0.000,ALERT,211.48,298.77,60.017,1546207204,"201051344000983","174011545737251",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,1203179.8,1203179.8,3321,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207255,60073.00
12/30/2018 17:00,2,0.000,ALERT,210.80,296.96,60.017,1546207204,"201051344001203","174011545737251",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,1193309.6,1193309.6,7080,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207256,60074.00
12/30/2018 17:00,2,0.000,ALERT,210.80,297.57,60.012,1546207204,"201051344001230","174011545737251",0.00,-2.50,0,296.66,299.97,0.0,0.0,0.000,1187978.0,1187978.0,7029,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207258,60075.00
12/30/2018 17:00,2,0.000,ALERT,210.57,297.26,60.017,1546207204,"201051344000646","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1182714.3,1182714.3,7022,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207260,60076.00
12/30/2018 17:00,2,0.000,ALERT,211.70,298.17,60.022,1546207204,"201051344000867","174011545737251",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,1184671.7,1184671.7,30881,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546207262,60077.00
12/30/2018 17:00,2,0.000,ALERT,212.16,298.47,60.022,1546207204,"201051344000633","174011545737251",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,1183623.7,1183623.7,30899,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207264,60078.00
12/30/2018 17:00,2,0.000,ALERT,210.35,297.26,60.022,1546207204,"201051344000955","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1201432.5,1201432.5,7031,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207266,60079.00
12/30/2018 17:00,2,0.000,ALERT,211.70,297.87,60.022,1546207204,"201051344000648","174011545737251",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,1191577.8,1191577.8,30854,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207267,60080.00
12/30/2018 17:00,2,0.000,ALERT,211.93,298.47,60.017,1546207204,"201051344000645","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1195825.0,1195825.0,30873,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207269,60081.00
12/30/2018 17:00,2,0.000,ALERT,211.48,299.07,60.022,1546207204,"201051344000569","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1212841.6,1212841.6,3176,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546207271,60082.00
12/30/2018 17:15,2,0.000,ALERT,211.70,299.37,60.001,1546208104,"201051344000579","174011545737251",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,1212704.6,1212704.6,3333,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208107,60083.00
12/30/2018 17:15,2,0.000,ALERT,211.03,297.57,60.033,1546208104,"201051344001025","174011545737251",0.00,-3.00,0,294.56,299.97,0.0,0.0,0.000,1197346.9,1197346.9,7071,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546208109,60084.00
12/30/2018 17:15,2,0.000,ALERT,211.25,298.17,59.969,1546208104,"201051344001093","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1189289.1,1189289.1,7067,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208111,60085.00
12/30/2018 17:15,2,0.000,ALERT,211.48,298.77,59.996,1546208104,"201051344000458","174011545737251",0.00,-0.50,0,296.66,303.58,0.0,0.0,0.000,1198920.8,1198920.8,3331,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208112,60086.00
12/30/2018 17:15,2,0.000,ALERT,211.03,298.47,59.996,1546208104,"201051344000890","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1193895.8,1193895.8,7016,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208114,60087.00
12/30/2018 17:15,2,0.000,ALERT,211.25,298.47,59.996,1546208104,"201051344000988","174011545737251",0.00,-2.00,0,293.96,302.07,0.0,0.0,0.000,935759.8,935759.8,3341,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208116,60088.00
12/30/2018 17:15,2,0.000,ALERT,211.70,299.07,59.990,1546208104,"201051344000582","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1173835.8,1173835.8,7008,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546208118,60089.00
12/30/2018 17:15,2,0.000,ALERT,211.48,299.37,59.996,1546208104,"201051344000868","174011545737251",0.00,-2.00,0,297.26,303.58,0.0,0.0,0.000,1185800.9,1185800.9,30888,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208120,60090.00
12/30/2018 17:15,2,0.000,ALERT,212.16,299.07,60.001,1546208104,"201051344000576","174011545737251",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,1199045.6,1199045.6,3345,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208122,60091.00
12/30/2018 17:15,2,0.000,ALERT,211.70,298.77,59.975,1546208104,"201051344001158","174011545737251",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,1179291.5,1179291.5,3336,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208123,60092.00
12/30/2018 17:15,2,0.000,ALERT,211.48,297.57,60.001,1546208104,"201051344000917","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1190494.2,1190494.2,7030,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208125,60093.00
12/30/2018 17:15,2,0.000,ALERT,211.48,297.57,59.996,1546208104,"201051344000417","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,966805.5,966805.5,7053,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546208127,60094.00
12/30/2018 17:15,2,0.000,ALERT,211.48,298.17,60.001,1546208104,"201051344000685","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1194897.8,1194897.8,7016,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208129,60095.00
12/30/2018 17:15,2,0.000,ALERT,211.25,297.57,60.001,1546208104,"201051344000651","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1188643.0,1188643.0,7028,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208131,60096.00
12/30/2018 17:15,2,0.000,ALERT,211.25,299.37,59.996,1546208104,"201051344000594","174011545737251",0.00,-3.00,0,296.36,302.68,0.0,0.0,0.000,1203653.7,1203653.7,30831,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208132,60097.00
12/30/2018 17:15,2,0.000,ALERT,211.70,298.47,60.001,1546208104,"201051344000469","174011545737251",0.00,-3.00,0,295.76,302.07,0.0,0.0,0.000,1187772.7,1187772.7,3338,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208135,60098.00
12/30/2018 17:15,2,0.000,ALERT,211.48,298.17,60.006,1546208104,"201051344000585","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1203385.4,1203385.4,7070,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546208137,60099.00
12/30/2018 17:15,2,0.000,ALERT,212.16,298.47,60.033,1546208104,"201051344000853","174011545737251",0.00,-2.50,0,296.66,302.98,0.0,0.0,0.000,1203536.4,1203536.4,3327,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208140,60100.00
12/30/2018 17:15,2,0.000,ALERT,211.48,298.47,60.038,1546208104,"201051344001145","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1202354.9,1202354.9,7003,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546208142,60101.00
12/30/2018 17:15,2,0.000,ALERT,211.25,298.17,60.012,1546208104,"201051344000438","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1196311.8,1196311.8,7020,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208145,60102.00
12/30/2018 17:15,2,0.000,ALERT,211.03,298.17,59.990,1546208104,"201051344001135","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1184755.6,1184755.6,7010,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208147,60103.00
12/30/2018 17:15,2,0.000,ALERT,211.48,298.77,60.001,1546208104,"201051344000983","174011545737251",0.00,-1.50,0,296.66,302.98,0.0,0.0,0.000,1203179.8,1203179.8,3324,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208149,60104.00
12/30/2018 17:15,2,0.000,ALERT,211.25,297.87,60.017,1546208104,"201051344001203","174011545737251",0.00,-2.00,0,295.16,301.17,0.0,0.0,0.000,1193309.6,1193309.6,7083,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208152,60105.00
12/30/2018 17:15,2,0.000,ALERT,211.25,298.47,60.001,1546208104,"201051344001230","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1187978.0,1187978.0,7032,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208154,60106.00
12/30/2018 17:15,2,0.000,ALERT,211.03,297.87,59.996,1546208104,"201051344000646","174011545737251",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,1182714.3,1182714.3,7025,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208157,60107.00
12/30/2018 17:15,2,0.000,ALERT,211.93,298.17,60.001,1546208104,"201051344000867","174011545737251",0.00,-1.50,0,295.46,302.98,0.0,0.0,0.000,1184671.7,1184671.7,30884,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208159,60108.00
12/30/2018 17:15,2,0.000,ALERT,212.38,298.47,60.001,1546208104,"201051344000633","174011545737251",0.00,-2.50,0,294.56,302.07,0.0,0.0,0.000,1183623.7,1183623.7,30902,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546208162,60109.00
12/30/2018 17:15,2,0.000,ALERT,210.80,298.17,60.001,1546208104,"201051344000955","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1201432.5,1201432.5,7034,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546208164,60110.00
12/30/2018 17:15,2,0.000,ALERT,211.70,297.87,60.001,1546208104,"201051344000648","174011545737251",0.00,-3.00,0,295.46,302.98,0.0,0.0,0.000,1191577.8,1191577.8,30857,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546208166,60111.00
12/30/2018 17:15,2,0.000,ALERT,211.93,298.47,60.001,1546208104,"201051344000645","174011545737251",0.00,-1.50,0,295.76,302.98,0.0,0.0,0.000,1195825.0,1195825.0,30876,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208169,60112.00
12/30/2018 17:15,2,0.000,ALERT,211.70,299.07,60.043,1546208104,"201051344000569","174011545737251",0.00,-2.00,0,296.66,303.58,0.0,0.0,0.000,1212841.6,1212841.6,3178,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546208171,60113.00
