ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 17:30,2,0.000,ALERT,211.48,299.37,60.033,1546209004,"201051344000579","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1212704.6,1212704.6,3335,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209007,60114.00
12/30/2018 17:30,2,0.000,ALERT,210.35,297.57,60.012,1546209004,"201051344001025","174011545737251",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,1197346.9,1197346.9,7073,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209009,60115.00
12/30/2018 17:30,2,0.000,ALERT,210.57,298.47,60.028,1546209004,"201051344001093","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1189289.1,1189289.1,7069,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209011,60116.00
12/30/2018 17:30,2,0.000,ALERT,211.25,298.77,60.028,1546209004,"201051344000458","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1198920.8,1198920.8,3333,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209013,60117.00
12/30/2018 17:30,2,0.000,ALERT,210.57,298.77,60.028,1546209004,"201051344000890","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1193895.8,1193895.8,7018,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209015,60118.00
12/30/2018 17:30,2,0.000,ALERT,211.25,298.47,60.033,1546209004,"201051344000988","174011545737251",0.00,-2.00,0,294.26,300.57,0.0,0.0,0.000,935759.8,935759.8,3343,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209016,60119.00
12/30/2018 17:30,2,0.000,ALERT,211.03,299.37,60.022,1546209004,"201051344000582","174011545737251",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,1173835.8,1173835.8,7010,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209018,60120.00
12/30/2018 17:30,2,0.000,ALERT,211.48,299.37,60.033,1546209004,"201051344000868","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1185800.9,1185800.9,30890,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209020,60121.00
12/30/2018 17:30,2,0.000,ALERT,211.93,299.37,60.028,1546209004,"201051344000576","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1199045.6,1199045.6,3347,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209022,60122.00
12/30/2018 17:30,2,0.000,ALERT,211.48,298.77,60.033,1546209004,"201051344001158","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1179291.5,1179291.5,3338,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209024,60123.00
12/30/2018 17:30,2,0.000,ALERT,210.80,297.87,59.996,1546209004,"201051344000917","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1190494.2,1190494.2,7032,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209025,60124.00
12/30/2018 17:30,2,0.000,ALERT,210.80,297.87,60.028,1546209004,"201051344000417","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,966805.5,966805.5,7055,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209027,60125.00
12/30/2018 17:30,2,0.000,ALERT,211.03,298.17,60.033,1546209004,"201051344000685","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1194897.8,1194897.8,7018,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209029,60126.00
12/30/2018 17:30,2,0.000,ALERT,210.80,297.57,60.033,1546209004,"201051344000651","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1188643.0,1188643.0,7030,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209031,60127.00
12/30/2018 17:30,2,0.000,ALERT,211.25,299.37,60.028,1546209004,"201051344000594","174011545737251",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,1203653.7,1203653.7,30833,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209033,60128.00
12/30/2018 17:30,2,0.000,ALERT,211.70,298.77,60.022,1546209004,"201051344000469","174011545737251",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,1187772.7,1187772.7,3340,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209035,60129.00
12/30/2018 17:30,2,0.000,ALERT,210.80,298.47,60.028,1546209004,"201051344000585","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1203385.4,1203385.4,7072,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209037,60130.00
12/30/2018 17:30,2,0.000,ALERT,211.93,298.77,60.033,1546209004,"201051344000853","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1203536.4,1203536.4,3329,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209038,60131.00
12/30/2018 17:30,2,0.000,ALERT,210.80,298.77,60.022,1546209004,"201051344001145","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1202354.9,1202354.9,7005,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209040,60132.00
12/30/2018 17:30,2,0.000,ALERT,210.57,298.47,60.033,1546209004,"201051344000438","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1196311.8,1196311.8,7022,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209042,60133.00
12/30/2018 17:30,2,0.000,ALERT,210.35,298.47,60.065,1546209004,"201051344001135","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1184755.6,1184755.6,7012,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209044,60134.00
12/30/2018 17:30,2,0.000,ALERT,211.48,298.77,60.028,1546209004,"201051344000983","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1203179.8,1203179.8,3326,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209046,60135.00
12/30/2018 17:30,2,0.000,ALERT,210.80,297.87,59.996,1546209004,"201051344001203","174011545737251",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,1193309.6,1193309.6,7085,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209048,60136.00
12/30/2018 17:30,2,0.000,ALERT,210.57,298.77,60.001,1546209004,"201051344001230","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1187978.0,1187978.0,7034,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209049,60137.00
12/30/2018 17:30,2,0.000,ALERT,210.35,298.17,59.985,1546209004,"201051344000646","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1182714.3,1182714.3,7027,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209051,60138.00
12/30/2018 17:30,2,0.000,ALERT,211.70,298.17,60.028,1546209004,"201051344000867","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1184671.7,1184671.7,30886,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209053,60139.00
12/30/2018 17:30,2,0.000,ALERT,212.16,298.47,60.028,1546209004,"201051344000633","174011545737251",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,1183623.7,1183623.7,30904,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209055,60140.00
12/30/2018 17:30,2,0.000,ALERT,210.12,298.17,60.033,1546209004,"201051344000955","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1201432.5,1201432.5,7036,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209057,60141.00
12/30/2018 17:30,2,0.000,ALERT,211.48,298.17,60.028,1546209004,"201051344000648","174011545737251",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,1191577.8,1191577.8,30859,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209058,60142.00
12/30/2018 17:30,2,0.000,ALERT,211.93,298.47,60.022,1546209004,"201051344000645","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1195825.0,1195825.0,30878,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209060,60143.00
12/30/2018 17:30,2,0.000,ALERT,211.48,299.37,60.033,1546209004,"201051344000569","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1212841.6,1212841.6,3180,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209062,60144.00
12/30/2018 17:45,2,0.000,ALERT,211.70,299.07,60.012,1546209904,"201051344000579","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1212704.6,1212704.6,3337,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209907,60145.00
12/30/2018 17:45,2,0.000,ALERT,211.25,298.77,60.033,1546209904,"201051344001025","174011545737251",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,1197346.9,1197346.9,7075,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209909,60146.00
12/30/2018 17:45,2,0.000,ALERT,211.48,299.37,60.033,1546209904,"201051344001093","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1189289.1,1189289.1,7071,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209911,60147.00
12/30/2018 17:45,2,0.000,ALERT,211.48,298.77,60.038,1546209904,"201051344000458","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1198920.8,1198920.8,3335,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209913,60148.00
12/30/2018 17:45,2,0.000,ALERT,211.25,299.67,60.043,1546209904,"201051344000890","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1193895.8,1193895.8,7020,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209915,60149.00
12/30/2018 17:45,2,0.000,ALERT,211.48,298.17,60.033,1546209904,"201051344000988","174011545737251",0.00,-2.00,0,294.26,300.27,0.0,0.0,0.000,935759.8,935759.8,3345,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209916,60150.00
12/30/2018 17:45,2,0.000,ALERT,211.93,300.27,59.990,1546209904,"201051344000582","174011545737251",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,1173835.8,1173835.8,7012,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209918,60151.00
12/30/2018 17:45,2,0.000,ALERT,211.48,299.07,60.022,1546209904,"201051344000868","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1185800.9,1185800.9,30892,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209920,60152.00
12/30/2018 17:45,2,0.000,ALERT,212.16,299.07,60.043,1546209904,"201051344000576","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1199045.6,1199045.6,3349,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209922,60153.00
12/30/2018 17:45,2,0.000,ALERT,211.70,298.47,60.022,1546209904,"201051344001158","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1179291.5,1179291.5,3340,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209924,60154.00
12/30/2018 17:45,2,0.000,ALERT,211.70,298.77,60.033,1546209904,"201051344000917","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1190494.2,1190494.2,7034,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209925,60155.00
12/30/2018 17:45,2,0.000,ALERT,211.70,298.77,60.038,1546209904,"201051344000417","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,966805.5,966805.5,7057,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209927,60156.00
12/30/2018 17:45,2,0.000,ALERT,211.70,299.37,60.070,1546209904,"201051344000685","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1194897.8,1194897.8,7020,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209929,60157.00
12/30/2018 17:45,2,0.000,ALERT,211.48,298.47,60.033,1546209904,"201051344000651","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1188643.0,1188643.0,7032,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209931,60158.00
12/30/2018 17:45,2,0.000,ALERT,211.25,299.37,60.028,1546209904,"201051344000594","174011545737251",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,1203653.7,1203653.7,30835,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209933,60159.00
12/30/2018 17:45,2,0.000,ALERT,211.70,298.47,60.022,1546209904,"201051344000469","174011545737251",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,1187772.7,1187772.7,3342,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209935,60160.00
12/30/2018 17:45,2,0.000,ALERT,211.48,299.37,60.033,1546209904,"201051344000585","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1203385.4,1203385.4,7074,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209936,60161.00
12/30/2018 17:45,2,0.000,ALERT,212.16,298.47,60.017,1546209904,"201051344000853","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1203536.4,1203536.4,3331,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209938,60162.00
12/30/2018 17:45,2,0.000,ALERT,211.70,299.67,60.038,1546209904,"201051344001145","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1202354.9,1202354.9,7007,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209940,60163.00
12/30/2018 17:45,2,0.000,ALERT,211.48,299.37,60.033,1546209904,"201051344000438","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1196311.8,1196311.8,7024,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209942,60164.00
12/30/2018 17:45,2,0.000,ALERT,211.03,299.37,60.028,1546209904,"201051344001135","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1184755.6,1184755.6,7014,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209944,60165.00
12/30/2018 17:45,2,0.000,ALERT,211.48,298.77,60.017,1546209904,"201051344000983","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1203179.8,1203179.8,3328,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209946,60166.00
12/30/2018 17:45,2,0.000,ALERT,211.48,298.77,60.038,1546209904,"201051344001203","174011545737251",0.00,-2.50,0,296.06,301.77,0.0,0.0,0.000,1193309.6,1193309.6,7087,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209947,60167.00
12/30/2018 17:45,2,0.000,ALERT,211.48,299.67,60.070,1546209904,"201051344001230","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1187978.0,1187978.0,7036,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209949,60168.00
12/30/2018 17:45,2,0.000,ALERT,211.03,299.37,60.006,1546209904,"201051344000646","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1182714.3,1182714.3,7029,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209951,60169.00
12/30/2018 17:45,2,0.000,ALERT,211.93,298.17,60.022,1546209904,"201051344000867","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1184671.7,1184671.7,30888,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209953,60170.00
12/30/2018 17:45,2,0.000,ALERT,212.38,298.47,60.033,1546209904,"201051344000633","174011545737251",0.00,-2.50,0,294.86,300.27,0.0,0.0,0.000,1183623.7,1183623.7,30906,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209955,60171.00
12/30/2018 17:45,2,0.000,ALERT,211.03,299.37,60.033,1546209904,"201051344000955","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1201432.5,1201432.5,7038,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209956,60172.00
12/30/2018 17:45,2,0.000,ALERT,211.70,297.87,60.033,1546209904,"201051344000648","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1191577.8,1191577.8,30861,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209958,60173.00
12/30/2018 17:45,2,0.000,ALERT,211.93,298.47,60.028,1546209904,"201051344000645","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1195825.0,1195825.0,30880,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546209960,60174.00
12/30/2018 17:45,2,0.000,ALERT,211.70,299.07,60.017,1546209904,"201051344000569","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1212841.6,1212841.6,3182,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546209962,60175.00
12/30/2018 18:00,2,0.000,ALERT,212.16,300.57,60.022,1546210805,"201051344000579","174011545737251",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,1212704.6,1212704.6,3339,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546210808,60176.00
12/30/2018 18:00,2,0.000,ALERT,210.80,298.17,60.033,1546210805,"201051344001025","174011545737251",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,1197346.9,1197346.9,7077,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210809,60177.00
12/30/2018 18:00,2,0.000,ALERT,211.03,298.77,60.065,1546210805,"201051344001093","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1189289.1,1189289.1,7073,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210811,60178.00
12/30/2018 18:00,2,0.000,ALERT,212.16,299.97,60.022,1546210805,"201051344000458","174011545737251",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,1198920.8,1198920.8,3337,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210813,60179.00
12/30/2018 18:00,2,0.000,ALERT,211.03,299.07,60.022,1546210805,"201051344000890","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1193895.8,1193895.8,7022,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210815,60180.00
12/30/2018 18:00,2,0.000,ALERT,211.93,299.67,60.017,1546210805,"201051344000988","174011545737251",0.00,-2.00,0,293.96,301.17,0.0,0.0,0.000,935759.8,935759.8,3347,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210817,60181.00
12/30/2018 18:00,2,0.000,ALERT,211.48,299.67,60.022,1546210805,"201051344000582","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1173835.8,1173835.8,7014,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210818,60182.00
12/30/2018 18:00,2,0.000,ALERT,212.16,300.87,60.028,1546210805,"201051344000868","174011545737251",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,1185800.9,1185800.9,30894,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210820,60183.00
12/30/2018 18:00,2,0.000,ALERT,212.61,300.57,60.017,1546210805,"201051344000576","174011545737251",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,1199045.6,1199045.6,3351,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210822,60184.00
12/30/2018 18:00,2,0.000,ALERT,212.38,299.97,60.017,1546210805,"201051344001158","174011545737251",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,1179291.5,1179291.5,3342,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210824,60185.00
12/30/2018 18:00,2,0.000,ALERT,211.25,298.17,60.049,1546210805,"201051344000917","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1190494.2,1190494.2,7036,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546210826,60186.00
12/30/2018 18:00,2,0.000,ALERT,211.25,298.17,60.017,1546210805,"201051344000417","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,966805.5,966805.5,7059,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210827,60187.00
12/30/2018 18:00,2,0.000,ALERT,211.48,298.77,59.969,1546210805,"201051344000685","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1194897.8,1194897.8,7022,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210829,60188.00
12/30/2018 18:00,2,0.000,ALERT,211.25,298.17,60.017,1546210805,"201051344000651","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1188643.0,1188643.0,7034,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210831,60189.00
12/30/2018 18:00,2,0.000,ALERT,211.93,300.57,60.022,1546210805,"201051344000594","174011545737251",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,1203653.7,1203653.7,30837,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210833,60190.00
12/30/2018 18:00,2,0.000,ALERT,212.38,299.97,60.017,1546210805,"201051344000469","174011545737251",0.00,-3.00,0,295.46,301.47,0.0,0.0,0.000,1187772.7,1187772.7,3344,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546210835,60191.00
12/30/2018 18:00,2,0.000,ALERT,211.25,299.07,60.017,1546210805,"201051344000585","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1203385.4,1203385.4,7076,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210837,60192.00
12/30/2018 18:00,2,0.000,ALERT,212.83,299.97,59.985,1546210805,"201051344000853","174011545737251",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,1203536.4,1203536.4,3333,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210838,60193.00
12/30/2018 18:00,2,0.000,ALERT,211.25,299.07,60.022,1546210805,"201051344001145","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1202354.9,1202354.9,7009,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546210840,60194.00
12/30/2018 18:00,2,0.000,ALERT,211.25,298.77,60.012,1546210805,"201051344000438","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1196311.8,1196311.8,7026,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210842,60195.00
12/30/2018 18:00,2,0.000,ALERT,210.80,298.77,60.049,1546210805,"201051344001135","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1184755.6,1184755.6,7016,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210844,60196.00
12/30/2018 18:00,2,0.000,ALERT,212.16,300.27,60.017,1546210805,"201051344000983","174011545737251",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,1203179.8,1203179.8,3330,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210846,60197.00
12/30/2018 18:00,2,0.000,ALERT,211.25,298.47,60.054,1546210805,"201051344001203","174011545737251",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,1193309.6,1193309.6,7089,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210847,60198.00
12/30/2018 18:00,2,0.000,ALERT,211.03,299.07,60.022,1546210805,"201051344001230","174011545737251",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,1187978.0,1187978.0,7038,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546210849,60199.00
12/30/2018 18:00,2,0.000,ALERT,210.80,298.77,60.022,1546210805,"201051344000646","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1182714.3,1182714.3,7031,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546210851,60200.00
12/30/2018 18:00,2,0.000,ALERT,212.38,299.67,60.017,1546210805,"201051344000867","174011545737251",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,1184671.7,1184671.7,30890,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546210853,60201.00
12/30/2018 18:00,2,0.000,ALERT,212.83,299.97,60.017,1546210805,"201051344000633","174011545737251",0.00,-2.50,0,294.86,301.17,0.0,0.0,0.000,1183623.7,1183623.7,30908,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210855,60202.00
12/30/2018 18:00,2,0.000,ALERT,210.80,298.77,60.006,1546210805,"201051344000955","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1201432.5,1201432.5,7040,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210857,60203.00
12/30/2018 18:00,2,0.000,ALERT,212.38,299.37,60.012,1546210805,"201051344000648","174011545737251",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,1191577.8,1191577.8,30863,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546210859,60204.00
12/30/2018 18:00,2,0.000,ALERT,212.61,299.97,60.017,1546210805,"201051344000645","174011545737251",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,1195825.0,1195825.0,30882,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546210860,60205.00
12/30/2018 18:00,2,0.000,ALERT,212.38,300.57,60.028,1546210805,"201051344000569","174011545737251",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,1212841.6,1212841.6,3184,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546210862,60206.00
12/30/2018 18:15,2,0.000,ALERT,213.74,303.58,60.022,1546211704,"201051344000579","174011545737251",0.00,-2.50,0,299.07,323.72,0.0,0.0,0.000,1212704.6,1212704.6,3341,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211707,60207.00
12/30/2018 18:15,2,0.000,ALERT,213.06,302.07,60.022,1546211704,"201051344001025","174011545737251",0.00,-3.00,0,296.36,314.10,0.0,0.0,0.000,1197346.9,1197346.9,7079,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211709,60208.00
12/30/2018 18:15,2,0.000,ALERT,213.29,302.98,60.054,1546211704,"201051344001093","174011545737251",0.00,-1.00,0,296.96,314.40,0.0,0.0,0.000,1189289.1,1189289.1,7075,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211711,60209.00
12/30/2018 18:15,2,0.000,ALERT,213.51,302.98,60.017,1546211704,"201051344000458","174011545737251",0.00,-1.00,0,298.47,324.02,0.0,0.0,0.000,1198920.8,1198920.8,3339,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211712,60210.00
12/30/2018 18:15,2,0.000,ALERT,213.29,303.28,59.985,1546211704,"201051344000890","174011545737251",0.00,-2.00,0,297.26,315.00,0.0,0.0,0.000,1193895.8,1193895.8,7024,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211714,60211.00
12/30/2018 18:15,2,0.000,ALERT,213.51,302.98,60.017,1546211704,"201051344000988","174011545737251",0.00,-2.00,0,295.46,322.81,0.0,0.0,0.000,935759.8,935759.8,3349,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211716,60212.00
12/30/2018 18:15,2,0.000,ALERT,213.74,303.88,59.996,1546211704,"201051344000582","174011545737251",0.00,-3.00,0,297.57,315.60,0.0,0.0,0.000,1173835.8,1173835.8,7016,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211718,60213.00
12/30/2018 18:15,2,0.000,ALERT,213.74,303.88,60.022,1546211704,"201051344000868","174011545737251",0.00,-2.50,0,298.47,324.02,0.0,0.0,0.000,1185800.9,1185800.9,30896,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211720,60214.00
12/30/2018 18:15,2,0.000,ALERT,214.19,303.58,60.017,1546211704,"201051344000576","174011545737251",0.00,-2.50,0,298.17,323.41,0.0,0.0,0.000,1199045.6,1199045.6,3353,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211722,60215.00
12/30/2018 18:15,2,0.000,ALERT,213.74,302.98,60.017,1546211704,"201051344001158","174011545737251",0.00,-3.00,0,297.57,323.11,0.0,0.0,0.000,1179291.5,1179291.5,3344,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211723,60216.00
12/30/2018 18:15,2,0.000,ALERT,213.51,302.37,60.001,1546211704,"201051344000917","174011545737251",0.00,-1.00,0,295.16,313.80,0.0,0.0,0.000,1190494.2,1190494.2,7038,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546211725,60217.00
12/30/2018 18:15,2,0.000,ALERT,213.74,302.37,60.028,1546211704,"201051344000417","174011545737251",0.00,-2.50,0,295.76,314.10,0.0,0.0,0.000,966805.5,966805.5,7061,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211727,60218.00
12/30/2018 18:15,2,0.000,ALERT,213.74,302.98,60.022,1546211704,"201051344000685","174011545737251",0.00,-2.00,0,296.06,314.70,0.0,0.0,0.000,1194897.8,1194897.8,7024,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211729,60219.00
12/30/2018 18:15,2,0.000,ALERT,213.51,302.07,60.028,1546211704,"201051344000651","174011545737251",0.00,-3.50,0,295.76,313.80,0.0,0.0,0.000,1188643.0,1188643.0,7036,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211731,60220.00
12/30/2018 18:15,2,0.000,ALERT,213.51,303.58,60.017,1546211704,"201051344000594","174011545737251",0.00,-3.00,0,298.17,324.02,0.0,0.0,0.000,1203653.7,1203653.7,30839,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211732,60221.00
12/30/2018 18:15,2,0.000,ALERT,213.74,302.98,60.054,1546211704,"201051344000469","174011545737251",0.00,-3.00,0,296.96,323.11,0.0,0.0,0.000,1187772.7,1187772.7,3346,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211734,60222.00
12/30/2018 18:15,2,0.000,ALERT,213.51,302.98,60.038,1546211704,"201051344000585","174011545737251",0.00,-1.50,0,296.06,314.40,0.0,0.0,0.000,1203385.4,1203385.4,7078,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211736,60223.00
12/30/2018 18:15,2,0.000,ALERT,214.19,302.98,60.022,1546211704,"201051344000853","174011545737251",0.00,-2.50,0,298.17,323.41,0.0,0.0,0.000,1203536.4,1203536.4,3335,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546211738,60224.00
12/30/2018 18:15,2,0.000,ALERT,213.74,302.98,60.022,1546211704,"201051344001145","174011545737251",0.00,-2.50,0,296.96,315.00,0.0,0.0,0.000,1202354.9,1202354.9,7011,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211740,60225.00
12/30/2018 18:15,2,0.000,ALERT,213.51,302.98,60.028,1546211704,"201051344000438","174011545737251",0.00,-3.00,0,296.66,314.40,0.0,0.0,0.000,1196311.8,1196311.8,7028,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546211742,60226.00
12/30/2018 18:15,2,0.000,ALERT,213.06,302.98,60.022,1546211704,"201051344001135","174011545737251",0.00,-2.50,0,296.96,314.10,0.0,0.0,0.000,1184755.6,1184755.6,7018,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211743,60227.00
12/30/2018 18:15,2,0.000,ALERT,213.74,303.28,60.070,1546211704,"201051344000983","174011545737251",0.00,-2.00,0,298.47,323.72,0.0,0.0,0.000,1203179.8,1203179.8,3332,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211745,60228.00
12/30/2018 18:15,2,0.000,ALERT,213.51,302.37,60.028,1546211704,"201051344001203","174011545737251",0.00,-2.50,0,296.66,315.30,0.0,0.0,0.000,1193309.6,1193309.6,7091,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546211747,60229.00
12/30/2018 18:15,2,0.000,ALERT,213.29,303.28,60.033,1546211704,"201051344001230","174011545737251",0.00,-2.50,0,296.96,315.00,0.0,0.0,0.000,1187978.0,1187978.0,7040,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546211749,60230.00
12/30/2018 18:15,2,0.000,ALERT,213.06,302.68,60.022,1546211704,"201051344000646","174011545737251",0.00,-3.00,0,296.06,314.40,0.0,0.0,0.000,1182714.3,1182714.3,7033,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211751,60231.00
12/30/2018 18:15,2,0.000,ALERT,213.96,302.68,60.006,1546211704,"201051344000867","174011545737251",0.00,-1.50,0,297.57,323.72,0.0,0.0,0.000,1184671.7,1184671.7,30892,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211752,60232.00
12/30/2018 18:15,2,0.000,ALERT,214.41,302.98,60.022,1546211704,"201051344000633","174011545737251",0.00,-2.50,0,296.36,323.11,0.0,0.0,0.000,1183623.7,1183623.7,30910,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211754,60233.00
12/30/2018 18:15,2,0.000,ALERT,213.06,302.98,60.028,1546211704,"201051344000955","174011545737251",0.00,-2.50,0,296.66,314.40,0.0,0.0,0.000,1201432.5,1201432.5,7042,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211756,60234.00
12/30/2018 18:15,2,0.000,ALERT,213.74,302.37,60.022,1546211704,"201051344000648","174011545737251",0.00,-3.50,0,297.87,323.41,0.0,0.0,0.000,1191577.8,1191577.8,30865,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211758,60235.00
12/30/2018 18:15,2,0.000,ALERT,214.19,302.98,60.022,1546211704,"201051344000645","174011545737251",0.00,-1.50,0,298.17,323.41,0.0,0.0,0.000,1195825.0,1195825.0,30884,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546211760,60236.00
12/30/2018 18:15,2,0.000,ALERT,213.74,303.58,60.017,1546211704,"201051344000569","174011545737251",0.00,-2.50,0,299.07,324.02,0.0,0.0,0.000,1212841.6,1212841.6,3186,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546211762,60237.00
12/30/2018 18:30,2,0.000,ALERT,213.51,303.28,60.006,1546212604,"201051344000579","174011545737251",0.00,-2.50,0,302.07,305.38,0.0,0.0,0.000,1212704.6,1212704.6,3343,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546212607,60238.00
12/30/2018 18:30,2,0.000,ALERT,212.16,300.87,60.012,1546212604,"201051344001025","174011545737251",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,1197346.9,1197346.9,7081,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212608,60239.00
12/30/2018 18:30,2,0.000,ALERT,212.38,301.47,60.038,1546212604,"201051344001093","174011545737251",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,1189289.1,1189289.1,7077,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212610,60240.00
12/30/2018 18:30,2,0.000,ALERT,213.29,302.68,60.012,1546212604,"201051344000458","174011545737251",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,1198920.8,1198920.8,3341,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546212612,60241.00
12/30/2018 18:30,2,0.000,ALERT,212.16,301.77,60.001,1546212604,"201051344000890","174011545737251",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,1193895.8,1193895.8,7026,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546212614,60242.00
12/30/2018 18:30,2,0.000,ALERT,213.29,302.37,60.012,1546212604,"201051344000988","174011545737251",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,935759.8,935759.8,3351,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212616,60243.00
12/30/2018 18:30,2,0.000,ALERT,212.83,302.37,60.006,1546212604,"201051344000582","174011545737251",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,1173835.8,1173835.8,7018,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212618,60244.00
12/30/2018 18:30,2,0.000,ALERT,213.29,303.28,60.006,1546212604,"201051344000868","174011545737251",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,1185800.9,1185800.9,30898,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212620,60245.00
12/30/2018 18:30,2,0.000,ALERT,213.96,302.98,60.049,1546212604,"201051344000576","174011545737251",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,1199045.6,1199045.6,3355,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212621,60246.00
12/30/2018 18:30,2,0.000,ALERT,213.51,302.68,60.006,1546212604,"201051344001158","174011545737251",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,1179291.5,1179291.5,3346,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546212623,60247.00
12/30/2018 18:30,2,0.000,ALERT,212.38,300.87,60.001,1546212604,"201051344000917","174011545737251",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,1190494.2,1190494.2,7040,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212625,60248.00
12/30/2018 18:30,2,0.000,ALERT,212.61,301.17,60.033,1546212604,"201051344000417","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,966805.5,966805.5,7063,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212627,60249.00
12/30/2018 18:30,2,0.000,ALERT,212.61,301.47,60.033,1546212604,"201051344000685","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1194897.8,1194897.8,7026,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546212629,60250.00
12/30/2018 18:30,2,0.000,ALERT,212.38,300.87,59.985,1546212604,"201051344000651","174011545737251",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,1188643.0,1188643.0,7038,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212631,60251.00
12/30/2018 18:30,2,0.000,ALERT,213.06,302.98,60.012,1546212604,"201051344000594","174011545737251",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,1203653.7,1203653.7,30841,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546212632,60252.00
12/30/2018 18:30,2,0.000,ALERT,213.51,302.68,60.022,1546212604,"201051344000469","174011545737251",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,1187772.7,1187772.7,3348,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212634,60253.00
12/30/2018 18:30,2,0.000,ALERT,212.38,301.47,60.054,1546212604,"201051344000585","174011545737251",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,1203385.4,1203385.4,7080,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546212636,60254.00
12/30/2018 18:30,2,0.000,ALERT,213.96,302.37,60.012,1546212604,"201051344000853","174011545737251",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,1203536.4,1203536.4,3337,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212638,60255.00
12/30/2018 18:30,2,0.000,ALERT,212.61,301.77,60.054,1546212604,"201051344001145","174011545737251",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,1202354.9,1202354.9,7013,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546212640,60256.00
12/30/2018 18:30,2,0.000,ALERT,212.38,301.47,60.017,1546212604,"201051344000438","174011545737251",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,1196311.8,1196311.8,7030,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546212642,60257.00
12/30/2018 18:30,2,0.000,ALERT,212.16,301.47,60.001,1546212604,"201051344001135","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,1184755.6,1184755.6,7020,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546212644,60258.00
