ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 18:30,2,0.000,ALERT,213.29,302.68,60.012,1546212604,"201051344000983","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1203179.8,1203179.8,3334,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546212645,60259.00
12/30/2018 18:30,2,0.000,ALERT,212.38,301.17,60.006,1546212604,"201051344001203","174011545737251",0.00,-2.50,0,299.97,305.98,0.0,0.0,0.000,1193309.6,1193309.6,7093,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212647,60260.00
12/30/2018 18:30,2,0.000,ALERT,212.38,301.77,60.012,1546212604,"201051344001230","174011545737251",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,1187978.0,1187978.0,7042,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212649,60261.00
12/30/2018 18:30,2,0.000,ALERT,212.16,301.17,60.001,1546212604,"201051344000646","174011545737251",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,1182714.3,1182714.3,7035,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212651,60262.00
12/30/2018 18:30,2,0.000,ALERT,213.74,302.07,59.990,1546212604,"201051344000867","174011545737251",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,1184671.7,1184671.7,30894,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546212653,60263.00
12/30/2018 18:30,2,0.000,ALERT,214.19,302.37,60.012,1546212604,"201051344000633","174011545737251",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,1183623.7,1183623.7,30912,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212654,60264.00
12/30/2018 18:30,2,0.000,ALERT,211.93,301.47,60.006,1546212604,"201051344000955","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1201432.5,1201432.5,7044,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212656,60265.00
12/30/2018 18:30,2,0.000,ALERT,213.51,301.77,60.006,1546212604,"201051344000648","174011545737251",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,1191577.8,1191577.8,30867,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212658,60266.00
12/30/2018 18:30,2,0.000,ALERT,213.74,302.37,60.012,1546212604,"201051344000645","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1195825.0,1195825.0,30886,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546212660,60267.00
12/30/2018 18:30,2,0.000,ALERT,213.51,302.98,60.001,1546212604,"201051344000569","174011545737251",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,1212841.6,1212841.6,3188,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546212662,60268.00
12/30/2018 18:45,2,0.000,ALERT,213.51,303.28,60.017,1546213504,"201051344000579","174011545737251",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,1212704.6,1212704.6,3345,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213507,60269.00
12/30/2018 18:45,2,0.000,ALERT,212.16,300.57,60.017,1546213504,"201051344001025","174011545737251",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,1197346.9,1197346.9,7083,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213509,60270.00
12/30/2018 18:45,2,0.000,ALERT,212.38,301.17,60.006,1546213504,"201051344001093","174011545737251",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,1189289.1,1189289.1,7079,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213511,60271.00
12/30/2018 18:45,2,0.000,ALERT,213.29,302.98,59.975,1546213504,"201051344000458","174011545737251",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,1198920.8,1198920.8,3343,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546213512,60272.00
12/30/2018 18:45,2,0.000,ALERT,212.16,301.47,60.012,1546213504,"201051344000890","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1193895.8,1193895.8,7028,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213514,60273.00
12/30/2018 18:45,2,0.000,ALERT,213.29,302.68,59.996,1546213504,"201051344000988","174011545737251",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,935759.8,935759.8,3353,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213516,60274.00
12/30/2018 18:45,2,0.000,ALERT,212.83,302.07,60.006,1546213504,"201051344000582","174011545737251",0.00,-3.00,0,300.27,303.58,0.0,0.0,0.000,1173835.8,1173835.8,7020,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213518,60275.00
12/30/2018 18:45,2,0.000,ALERT,213.51,303.58,60.012,1546213504,"201051344000868","174011545737251",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,1185800.9,1185800.9,30900,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546213520,60276.00
12/30/2018 18:45,2,0.000,ALERT,213.96,303.28,60.017,1546213504,"201051344000576","174011545737251",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,1199045.6,1199045.6,3357,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546213521,60277.00
12/30/2018 18:45,2,0.000,ALERT,213.51,302.68,60.028,1546213504,"201051344001158","174011545737251",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,1179291.5,1179291.5,3348,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546213523,60278.00
12/30/2018 18:45,2,0.000,ALERT,212.38,300.87,60.012,1546213504,"201051344000917","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1190494.2,1190494.2,7042,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213525,60279.00
12/30/2018 18:45,2,0.000,ALERT,212.61,300.87,60.012,1546213504,"201051344000417","174011545737251",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,966805.5,966805.5,7065,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213527,60280.00
12/30/2018 18:45,2,0.000,ALERT,212.61,301.17,59.969,1546213504,"201051344000685","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1194897.8,1194897.8,7028,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213529,60281.00
12/30/2018 18:45,2,0.000,ALERT,212.38,300.27,60.017,1546213504,"201051344000651","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1188643.0,1188643.0,7040,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213531,60282.00
12/30/2018 18:45,2,0.000,ALERT,213.06,303.28,60.012,1546213504,"201051344000594","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1203653.7,1203653.7,30843,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213532,60283.00
12/30/2018 18:45,2,0.000,ALERT,213.51,302.98,60.012,1546213504,"201051344000469","174011545737251",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,1187772.7,1187772.7,3350,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213534,60284.00
12/30/2018 18:45,2,0.000,ALERT,212.38,301.47,60.012,1546213504,"201051344000585","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1203385.4,1203385.4,7082,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546213536,60285.00
12/30/2018 18:45,2,0.000,ALERT,213.96,302.68,60.017,1546213504,"201051344000853","174011545737251",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,1203536.4,1203536.4,3339,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213538,60286.00
12/30/2018 18:45,2,0.000,ALERT,212.61,301.47,60.012,1546213504,"201051344001145","174011545737251",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,1202354.9,1202354.9,7015,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213540,60287.00
12/30/2018 18:45,2,0.000,ALERT,212.38,301.17,60.012,1546213504,"201051344000438","174011545737251",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,1196311.8,1196311.8,7032,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213542,60288.00
12/30/2018 18:45,2,0.000,ALERT,211.93,301.17,59.975,1546213504,"201051344001135","174011545737251",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,1184755.6,1184755.6,7022,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213543,60289.00
12/30/2018 18:45,2,0.000,ALERT,213.29,302.98,60.017,1546213504,"201051344000983","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1203179.8,1203179.8,3336,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213545,60290.00
12/30/2018 18:45,2,0.000,ALERT,212.38,300.87,60.012,1546213504,"201051344001203","174011545737251",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,1193309.6,1193309.6,7095,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213547,60291.00
12/30/2018 18:45,2,0.000,ALERT,212.16,301.47,60.017,1546213504,"201051344001230","174011545737251",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,1187978.0,1187978.0,7044,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213549,60292.00
12/30/2018 18:45,2,0.000,ALERT,211.93,301.17,60.012,1546213504,"201051344000646","174011545737251",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,1182714.3,1182714.3,7037,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213551,60293.00
12/30/2018 18:45,2,0.000,ALERT,213.74,302.37,60.017,1546213504,"201051344000867","174011545737251",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,1184671.7,1184671.7,30896,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213552,60294.00
12/30/2018 18:45,2,0.000,ALERT,214.19,302.68,60.017,1546213504,"201051344000633","174011545737251",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,1183623.7,1183623.7,30914,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213554,60295.00
12/30/2018 18:45,2,0.000,ALERT,211.93,301.17,60.012,1546213504,"201051344000955","174011545737251",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,1201432.5,1201432.5,7046,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213556,60296.00
12/30/2018 18:45,2,0.000,ALERT,213.51,302.07,60.022,1546213504,"201051344000648","174011545737251",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,1191577.8,1191577.8,30869,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213558,60297.00
12/30/2018 18:45,2,0.000,ALERT,213.74,302.68,60.012,1546213504,"201051344000645","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1195825.0,1195825.0,30888,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546213560,60298.00
12/30/2018 18:45,2,0.000,ALERT,213.51,303.28,60.017,1546213504,"201051344000569","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1212841.6,1212841.6,3190,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546213562,60299.00
12/30/2018 19:00,2,0.000,ALERT,213.29,302.68,60.012,1546214404,"201051344000579","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1212704.6,1212704.6,3347,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214407,60300.00
12/30/2018 19:00,2,0.000,ALERT,212.16,299.97,60.012,1546214404,"201051344001025","174011545737251",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,1197346.9,1197346.9,7085,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214409,60301.00
12/30/2018 19:00,2,0.000,ALERT,212.38,300.57,60.001,1546214404,"201051344001093","174011545737251",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,1189289.1,1189289.1,7081,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214411,60302.00
12/30/2018 19:00,2,0.000,ALERT,213.06,302.07,60.012,1546214404,"201051344000458","174011545737251",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,1198920.8,1198920.8,3345,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546214413,60303.00
12/30/2018 19:00,2,0.000,ALERT,212.16,301.17,60.006,1546214404,"201051344000890","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1193895.8,1193895.8,7030,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214414,60304.00
12/30/2018 19:00,2,0.000,ALERT,213.06,302.07,60.038,1546214404,"201051344000988","174011545737251",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,935759.8,935759.8,3355,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546214416,60305.00
12/30/2018 19:00,2,0.000,ALERT,212.61,301.77,59.969,1546214404,"201051344000582","174011545737251",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,1173835.8,1173835.8,7022,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214418,60306.00
12/30/2018 19:00,2,0.000,ALERT,213.06,302.98,60.006,1546214404,"201051344000868","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1185800.9,1185800.9,30902,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214420,60307.00
12/30/2018 19:00,2,0.000,ALERT,213.74,302.68,60.006,1546214404,"201051344000576","174011545737251",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,1199045.6,1199045.6,3359,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546214422,60308.00
12/30/2018 19:00,2,0.000,ALERT,213.29,302.07,60.012,1546214404,"201051344001158","174011545737251",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,1179291.5,1179291.5,3350,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546214424,60309.00
12/30/2018 19:00,2,0.000,ALERT,212.38,300.27,60.012,1546214404,"201051344000917","174011545737251",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,1190494.2,1190494.2,7044,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214425,60310.00
12/30/2018 19:00,2,0.000,ALERT,212.38,300.27,60.012,1546214404,"201051344000417","174011545737251",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,966805.5,966805.5,7067,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214427,60311.00
12/30/2018 19:00,2,0.000,ALERT,212.61,300.57,60.022,1546214404,"201051344000685","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1194897.8,1194897.8,7030,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214429,60312.00
12/30/2018 19:00,2,0.000,ALERT,212.38,299.97,60.017,1546214404,"201051344000651","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,1188643.0,1188643.0,7042,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214431,60313.00
12/30/2018 19:00,2,0.000,ALERT,212.83,302.68,60.012,1546214404,"201051344000594","174011545737251",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,1203653.7,1203653.7,30845,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214433,60314.00
12/30/2018 19:00,2,0.000,ALERT,213.29,302.07,60.012,1546214404,"201051344000469","174011545737251",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,1187772.7,1187772.7,3352,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546214435,60315.00
12/30/2018 19:00,2,0.000,ALERT,212.38,301.17,60.017,1546214404,"201051344000585","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1203385.4,1203385.4,7084,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214436,60316.00
12/30/2018 19:00,2,0.000,ALERT,213.74,302.07,60.038,1546214404,"201051344000853","174011545737251",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,1203536.4,1203536.4,3341,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214438,60317.00
12/30/2018 19:00,2,0.000,ALERT,212.61,300.87,60.012,1546214404,"201051344001145","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1202354.9,1202354.9,7017,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214440,60318.00
12/30/2018 19:00,2,0.000,ALERT,212.38,300.57,60.012,1546214404,"201051344000438","174011545737251",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,1196311.8,1196311.8,7034,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214442,60319.00
12/30/2018 19:00,2,0.000,ALERT,211.93,300.87,60.006,1546214404,"201051344001135","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,1184755.6,1184755.6,7024,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546214444,60320.00
12/30/2018 19:00,2,0.000,ALERT,213.06,302.37,60.012,1546214404,"201051344000983","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1203179.8,1203179.8,3338,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214445,60321.00
12/30/2018 19:00,2,0.000,ALERT,212.38,300.27,60.006,1546214404,"201051344001203","174011545737251",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,1193309.6,1193309.6,7097,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214447,60322.00
12/30/2018 19:00,2,0.000,ALERT,212.38,301.17,60.012,1546214404,"201051344001230","174011545737251",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,1187978.0,1187978.0,7046,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546214449,60323.00
12/30/2018 19:00,2,0.000,ALERT,211.93,300.57,60.017,1546214404,"201051344000646","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1182714.3,1182714.3,7039,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214451,60324.00
12/30/2018 19:00,2,0.000,ALERT,213.51,301.77,60.017,1546214404,"201051344000867","174011545737251",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,1184671.7,1184671.7,30898,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214453,60325.00
12/30/2018 19:00,2,0.000,ALERT,213.96,302.07,60.012,1546214404,"201051344000633","174011545737251",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,1183623.7,1183623.7,30916,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214454,60326.00
12/30/2018 19:00,2,0.000,ALERT,211.93,300.57,60.006,1546214404,"201051344000955","174011545737251",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,1201432.5,1201432.5,7048,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214456,60327.00
12/30/2018 19:00,2,0.000,ALERT,213.29,301.47,60.012,1546214404,"201051344000648","174011545737251",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,1191577.8,1191577.8,30871,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214458,60328.00
12/30/2018 19:00,2,0.000,ALERT,213.51,302.07,60.012,1546214404,"201051344000645","174011545737251",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,1195825.0,1195825.0,30890,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214460,60329.00
12/30/2018 19:00,2,0.000,ALERT,213.29,302.68,59.980,1546214404,"201051344000569","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1212841.6,1212841.6,3192,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546214462,60330.00
12/30/2018 19:15,2,0.000,ALERT,213.74,303.88,60.001,1546215304,"201051344000579","174011545737251",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,1212704.6,1212704.6,3349,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215307,60331.00
12/30/2018 19:15,2,0.000,ALERT,212.38,300.87,59.990,1546215304,"201051344001025","174011545737251",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,1197346.9,1197346.9,7087,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215309,60332.00
12/30/2018 19:15,2,0.000,ALERT,212.61,301.47,60.033,1546215304,"201051344001093","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1189289.1,1189289.1,7083,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215310,60333.00
12/30/2018 19:15,2,0.000,ALERT,213.51,303.58,60.001,1546215304,"201051344000458","174011545737251",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,1198920.8,1198920.8,3347,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215312,60334.00
12/30/2018 19:15,2,0.000,ALERT,212.61,302.07,59.996,1546215304,"201051344000890","174011545737251",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,1193895.8,1193895.8,7032,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215314,60335.00
12/30/2018 19:15,2,0.000,ALERT,213.51,303.28,59.996,1546215304,"201051344000988","174011545737251",0.00,-2.00,0,297.57,304.78,0.0,0.0,0.000,935759.8,935759.8,3357,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215316,60336.00
12/30/2018 19:15,2,0.000,ALERT,213.06,302.68,59.996,1546215304,"201051344000582","174011545737251",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,1173835.8,1173835.8,7024,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215318,60337.00
12/30/2018 19:15,2,0.000,ALERT,213.51,304.18,60.001,1546215304,"201051344000868","174011545737251",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,1185800.9,1185800.9,30904,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546215320,60338.00
12/30/2018 19:15,2,0.000,ALERT,214.19,303.88,60.001,1546215304,"201051344000576","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1199045.6,1199045.6,3361,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215321,60339.00
12/30/2018 19:15,2,0.000,ALERT,213.74,303.28,60.001,1546215304,"201051344001158","174011545737251",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,1179291.5,1179291.5,3352,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215323,60340.00
12/30/2018 19:15,2,0.000,ALERT,212.83,301.17,59.996,1546215304,"201051344000917","174011545737251",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,1190494.2,1190494.2,7046,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215325,60341.00
12/30/2018 19:15,2,0.000,ALERT,212.83,301.17,59.996,1546215304,"201051344000417","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,966805.5,966805.5,7069,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215327,60342.00
12/30/2018 19:15,2,0.000,ALERT,212.83,301.47,59.996,1546215304,"201051344000685","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1194897.8,1194897.8,7032,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546215329,60343.00
12/30/2018 19:15,2,0.000,ALERT,212.83,300.87,59.996,1546215304,"201051344000651","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1188643.0,1188643.0,7044,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215330,60344.00
12/30/2018 19:15,2,0.000,ALERT,213.29,303.88,60.001,1546215304,"201051344000594","174011545737251",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,1203653.7,1203653.7,30847,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546215332,60345.00
12/30/2018 19:15,2,0.000,ALERT,213.74,303.28,60.001,1546215304,"201051344000469","174011545737251",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,1187772.7,1187772.7,3354,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546215334,60346.00
12/30/2018 19:15,2,0.000,ALERT,212.83,301.77,59.975,1546215304,"201051344000585","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1203385.4,1203385.4,7086,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546215336,60347.00
12/30/2018 19:15,2,0.000,ALERT,214.19,303.28,60.001,1546215304,"201051344000853","174011545737251",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,1203536.4,1203536.4,3343,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215338,60348.00
12/30/2018 19:15,2,0.000,ALERT,212.83,301.77,59.996,1546215304,"201051344001145","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1202354.9,1202354.9,7019,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215340,60349.00
12/30/2018 19:15,2,0.000,ALERT,212.61,301.77,59.996,1546215304,"201051344000438","174011545737251",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,1196311.8,1196311.8,7036,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215342,60350.00
12/30/2018 19:15,2,0.000,ALERT,212.38,301.77,59.996,1546215304,"201051344001135","174011545737251",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,1184755.6,1184755.6,7026,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215343,60351.00
12/30/2018 19:15,2,0.000,ALERT,213.51,303.58,59.996,1546215304,"201051344000983","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1203179.8,1203179.8,3340,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215345,60352.00
12/30/2018 19:15,2,0.000,ALERT,212.61,301.17,60.033,1546215304,"201051344001203","174011545737251",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,1193309.6,1193309.6,7099,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215347,60353.00
12/30/2018 19:15,2,0.000,ALERT,212.61,302.07,59.996,1546215304,"201051344001230","174011545737251",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,1187978.0,1187978.0,7048,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215349,60354.00
12/30/2018 19:15,2,0.000,ALERT,212.38,301.47,60.001,1546215304,"201051344000646","174011545737251",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,1182714.3,1182714.3,7041,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215351,60355.00
12/30/2018 19:15,2,0.000,ALERT,213.96,302.98,60.033,1546215304,"201051344000867","174011545737251",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,1184671.7,1184671.7,30900,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215353,60356.00
12/30/2018 19:15,2,0.000,ALERT,214.41,302.98,59.996,1546215304,"201051344000633","174011545737251",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,1183623.7,1183623.7,30918,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215354,60357.00
12/30/2018 19:15,2,0.000,ALERT,212.16,301.77,59.996,1546215304,"201051344000955","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,1201432.5,1201432.5,7050,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215356,60358.00
12/30/2018 19:15,2,0.000,ALERT,213.74,302.68,59.996,1546215304,"201051344000648","174011545737251",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,1191577.8,1191577.8,30873,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215358,60359.00
12/30/2018 19:15,2,0.000,ALERT,213.96,303.28,59.959,1546215304,"201051344000645","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1195825.0,1195825.0,30892,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215360,60360.00
12/30/2018 19:15,2,0.000,ALERT,213.74,303.88,60.001,1546215304,"201051344000569","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1212841.6,1212841.6,3194,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546215362,60361.00
12/30/2018 19:30,2,0.000,ALERT,213.96,304.18,60.006,1546216204,"201051344000579","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1212704.6,1212704.6,3351,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216207,60362.00
12/30/2018 19:30,2,0.000,ALERT,212.83,301.47,59.990,1546216204,"201051344001025","174011545737251",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,1197346.9,1197346.9,7089,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216209,60363.00
12/30/2018 19:30,2,0.000,ALERT,213.06,302.37,59.996,1546216204,"201051344001093","174011545737251",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,1189289.1,1189289.1,7085,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546216211,60364.00
12/30/2018 19:30,2,0.000,ALERT,213.96,303.58,60.012,1546216204,"201051344000458","174011545737251",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,1198920.8,1198920.8,3349,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546216213,60365.00
12/30/2018 19:30,2,0.000,ALERT,212.83,302.68,60.012,1546216204,"201051344000890","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1193895.8,1193895.8,7034,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216214,60366.00
12/30/2018 19:30,2,0.000,ALERT,213.74,303.28,60.006,1546216204,"201051344000988","174011545737251",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,935759.8,935759.8,3359,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216216,60367.00
12/30/2018 19:30,2,0.000,ALERT,213.51,303.28,60.012,1546216204,"201051344000582","174011545737251",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,1173835.8,1173835.8,7026,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546216218,60368.00
12/30/2018 19:30,2,0.000,ALERT,213.96,304.18,59.980,1546216204,"201051344000868","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1185800.9,1185800.9,30906,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216220,60369.00
12/30/2018 19:30,2,0.000,ALERT,214.41,304.18,60.012,1546216204,"201051344000576","174011545737251",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,1199045.6,1199045.6,3363,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546216222,60370.00
12/30/2018 19:30,2,0.000,ALERT,214.19,303.58,60.012,1546216204,"201051344001158","174011545737251",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,1179291.5,1179291.5,3354,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216224,60371.00
12/30/2018 19:30,2,0.000,ALERT,213.06,301.77,60.049,1546216204,"201051344000917","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1190494.2,1190494.2,7048,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216226,60372.00
12/30/2018 19:30,2,0.000,ALERT,213.06,301.77,60.017,1546216204,"201051344000417","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,966805.5,966805.5,7071,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216227,60373.00
12/30/2018 19:30,2,0.000,ALERT,213.29,302.37,60.012,1546216204,"201051344000685","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1194897.8,1194897.8,7034,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216229,60374.00
12/30/2018 19:30,2,0.000,ALERT,213.06,301.47,60.033,1546216204,"201051344000651","174011545737251",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,1188643.0,1188643.0,7046,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216231,60375.00
12/30/2018 19:30,2,0.000,ALERT,213.74,304.18,60.006,1546216204,"201051344000594","174011545737251",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,1203653.7,1203653.7,30849,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216233,60376.00
12/30/2018 19:30,2,0.000,ALERT,214.19,303.58,60.006,1546216204,"201051344000469","174011545737251",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,1187772.7,1187772.7,3356,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546216235,60377.00
12/30/2018 19:30,2,0.000,ALERT,213.06,302.68,60.017,1546216204,"201051344000585","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1203385.4,1203385.4,7088,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216237,60378.00
12/30/2018 19:30,2,0.000,ALERT,214.64,303.58,60.012,1546216204,"201051344000853","174011545737251",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,1203536.4,1203536.4,3345,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216238,60379.00
12/30/2018 19:30,2,0.000,ALERT,213.29,302.68,60.012,1546216204,"201051344001145","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1202354.9,1202354.9,7021,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216240,60380.00
12/30/2018 19:30,2,0.000,ALERT,213.06,302.37,60.033,1546216204,"201051344000438","174011545737251",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,1196311.8,1196311.8,7038,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216242,60381.00
12/30/2018 19:30,2,0.000,ALERT,212.61,302.37,60.017,1546216204,"201051344001135","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1184755.6,1184755.6,7028,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216244,60382.00
12/30/2018 19:30,2,0.000,ALERT,213.96,303.58,60.012,1546216204,"201051344000983","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1203179.8,1203179.8,3342,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216246,60383.00
12/30/2018 19:30,2,0.000,ALERT,213.06,301.77,60.012,1546216204,"201051344001203","174011545737251",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,1193309.6,1193309.6,7101,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546216248,60384.00
12/30/2018 19:30,2,0.000,ALERT,213.06,302.68,60.017,1546216204,"201051344001230","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,1187978.0,1187978.0,7050,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216249,60385.00
12/30/2018 19:30,2,0.000,ALERT,212.61,302.07,60.038,1546216204,"201051344000646","174011545737251",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,1182714.3,1182714.3,7043,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216251,60386.00
12/30/2018 19:30,2,0.000,ALERT,214.19,303.28,60.001,1546216204,"201051344000867","174011545737251",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,1184671.7,1184671.7,30902,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216253,60387.00
12/30/2018 19:30,2,0.000,ALERT,214.64,303.28,60.006,1546216204,"201051344000633","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1183623.7,1183623.7,30920,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546216255,60388.00
12/30/2018 19:30,2,0.000,ALERT,212.61,302.37,60.012,1546216204,"201051344000955","174011545737251",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,1201432.5,1201432.5,7052,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216257,60389.00
12/30/2018 19:30,2,0.000,ALERT,214.19,302.98,59.985,1546216204,"201051344000648","174011545737251",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,1191577.8,1191577.8,30875,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546216258,60390.00
12/30/2018 19:30,2,0.000,ALERT,214.41,303.58,60.012,1546216204,"201051344000645","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1195825.0,1195825.0,30894,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216260,60391.00
12/30/2018 19:30,2,0.000,ALERT,213.96,304.18,60.006,1546216204,"201051344000569","174011545737251",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,1212841.6,1212841.6,3196,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546216262,60392.00
12/30/2018 19:45,2,0.000,ALERT,214.19,304.78,60.022,1546217104,"201051344000579","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1212704.6,1212704.6,3353,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546217107,60393.00
12/30/2018 19:45,2,0.000,ALERT,212.83,301.77,60.012,1546217104,"201051344001025","174011545737251",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,1197346.9,1197346.9,7091,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217109,60394.00
12/30/2018 19:45,2,0.000,ALERT,213.06,302.68,60.012,1546217104,"201051344001093","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1189289.1,1189289.1,7087,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546217110,60395.00
12/30/2018 19:45,2,0.000,ALERT,213.96,304.18,60.006,1546217104,"201051344000458","174011545737251",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,1198920.8,1198920.8,3351,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217112,60396.00
12/30/2018 19:45,2,0.000,ALERT,212.83,302.98,60.001,1546217104,"201051344000890","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1193895.8,1193895.8,7036,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546217114,60397.00
12/30/2018 19:45,2,0.000,ALERT,213.96,303.88,59.964,1546217104,"201051344000988","174011545737251",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,935759.8,935759.8,3361,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217116,60398.00
12/30/2018 19:45,2,0.000,ALERT,213.51,303.58,60.017,1546217104,"201051344000582","174011545737251",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,1173835.8,1173835.8,7028,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217118,60399.00
12/30/2018 19:45,2,0.000,ALERT,214.19,304.78,60.012,1546217104,"201051344000868","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1185800.9,1185800.9,30908,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217120,60400.00
12/30/2018 19:45,2,0.000,ALERT,214.64,304.78,60.017,1546217104,"201051344000576","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1199045.6,1199045.6,3365,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546217121,60401.00
12/30/2018 19:45,2,0.000,ALERT,214.41,304.18,60.017,1546217104,"201051344001158","174011545737251",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,1179291.5,1179291.5,3356,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217123,60402.00
12/30/2018 19:45,2,0.000,ALERT,213.06,302.07,60.006,1546217104,"201051344000917","174011545737251",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,1190494.2,1190494.2,7050,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217125,60403.00
