ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 19:45,2,0.000,ALERT,213.29,302.07,60.001,1546217104,"201051344000417","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,966805.5,966805.5,7073,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546217127,60404.00
12/30/2018 19:45,2,0.000,ALERT,213.29,302.68,60.038,1546217104,"201051344000685","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1194897.8,1194897.8,7036,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217129,60405.00
12/30/2018 19:45,2,0.000,ALERT,213.06,302.07,60.012,1546217104,"201051344000651","174011545737251",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,1188643.0,1188643.0,7048,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546217131,60406.00
12/30/2018 19:45,2,0.000,ALERT,213.96,304.78,60.017,1546217104,"201051344000594","174011545737251",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,1203653.7,1203653.7,30851,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217132,60407.00
12/30/2018 19:45,2,0.000,ALERT,214.41,304.18,60.012,1546217104,"201051344000469","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1187772.7,1187772.7,3358,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217134,60408.00
12/30/2018 19:45,2,0.000,ALERT,213.06,302.98,60.028,1546217104,"201051344000585","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1203385.4,1203385.4,7090,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217136,60409.00
12/30/2018 19:45,2,0.000,ALERT,214.64,304.18,60.017,1546217104,"201051344000853","174011545737251",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,1203536.4,1203536.4,3347,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217138,60410.00
12/30/2018 19:45,2,0.000,ALERT,213.29,302.98,60.012,1546217104,"201051344001145","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1202354.9,1202354.9,7023,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217140,60411.00
12/30/2018 19:45,2,0.000,ALERT,213.06,302.68,60.006,1546217104,"201051344000438","174011545737251",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,1196311.8,1196311.8,7040,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217142,60412.00
12/30/2018 19:45,2,0.000,ALERT,212.83,302.68,60.006,1546217104,"201051344001135","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1184755.6,1184755.6,7030,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217143,60413.00
12/30/2018 19:45,2,0.000,ALERT,214.19,304.18,60.012,1546217104,"201051344000983","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1203179.8,1203179.8,3344,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546217145,60414.00
12/30/2018 19:45,2,0.000,ALERT,213.06,302.37,60.049,1546217104,"201051344001203","174011545737251",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,1193309.6,1193309.6,7103,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217147,60415.00
12/30/2018 19:45,2,0.000,ALERT,213.06,302.98,60.006,1546217104,"201051344001230","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1187978.0,1187978.0,7052,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217149,60416.00
12/30/2018 19:45,2,0.000,ALERT,212.83,302.37,60.012,1546217104,"201051344000646","174011545737251",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,1182714.3,1182714.3,7045,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217151,60417.00
12/30/2018 19:45,2,0.000,ALERT,214.41,303.58,60.017,1546217104,"201051344000867","174011545737251",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,1184671.7,1184671.7,30904,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217152,60418.00
12/30/2018 19:45,2,0.000,ALERT,214.87,303.88,60.006,1546217104,"201051344000633","174011545737251",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,1183623.7,1183623.7,30922,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217154,60419.00
12/30/2018 19:45,2,0.000,ALERT,212.61,302.68,60.012,1546217104,"201051344000955","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1201432.5,1201432.5,7054,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217156,60420.00
12/30/2018 19:45,2,0.000,ALERT,214.41,303.58,60.017,1546217104,"201051344000648","174011545737251",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,1191577.8,1191577.8,30877,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217158,60421.00
12/30/2018 19:45,2,0.000,ALERT,214.64,304.18,60.006,1546217104,"201051344000645","174011545737251",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,1195825.0,1195825.0,30896,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217160,60422.00
12/30/2018 19:45,2,0.000,ALERT,214.19,304.78,60.012,1546217104,"201051344000569","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1212841.6,1212841.6,3198,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546217162,60423.00
12/30/2018 20:00,2,0.000,ALERT,214.41,305.08,59.990,1546218005,"201051344000579","174011545737251",0.00,-2.00,0,302.98,306.58,0.0,0.0,0.000,1212704.6,1212704.6,3355,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218007,60424.00
12/30/2018 20:00,2,0.000,ALERT,213.29,302.37,59.948,1546218005,"201051344001025","174011545737251",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,1197346.9,1197346.9,7093,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218009,60425.00
12/30/2018 20:00,2,0.000,ALERT,213.29,302.98,60.001,1546218005,"201051344001093","174011545737251",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,1189289.1,1189289.1,7089,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218011,60426.00
12/30/2018 20:00,2,0.000,ALERT,214.19,304.48,59.990,1546218005,"201051344000458","174011545737251",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,1198920.8,1198920.8,3353,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218013,60427.00
12/30/2018 20:00,2,0.000,ALERT,213.29,303.58,59.996,1546218005,"201051344000890","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1193895.8,1193895.8,7038,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218015,60428.00
12/30/2018 20:00,2,0.000,ALERT,214.19,304.18,59.953,1546218005,"201051344000988","174011545737251",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,935759.8,935759.8,3363,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218017,60429.00
12/30/2018 20:00,2,0.000,ALERT,213.74,303.88,60.028,1546218005,"201051344000582","174011545737251",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,1173835.8,1173835.8,7030,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218018,60430.00
12/30/2018 20:00,2,0.000,ALERT,214.41,305.08,59.990,1546218005,"201051344000868","174011545737251",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,1185800.9,1185800.9,30910,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218020,60431.00
12/30/2018 20:00,2,0.000,ALERT,214.87,305.08,59.996,1546218005,"201051344000576","174011545737251",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,1199045.6,1199045.6,3367,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218022,60432.00
12/30/2018 20:00,2,0.000,ALERT,214.41,304.48,60.017,1546218005,"201051344001158","174011545737251",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,1179291.5,1179291.5,3358,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218024,60433.00
12/30/2018 20:00,2,0.000,ALERT,213.51,302.37,60.012,1546218005,"201051344000917","174011545737251",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,1190494.2,1190494.2,7052,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218026,60434.00
12/30/2018 20:00,2,0.000,ALERT,213.51,302.37,59.990,1546218005,"201051344000417","174011545737251",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,966805.5,966805.5,7075,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218027,60435.00
12/30/2018 20:00,2,0.000,ALERT,213.74,302.98,60.038,1546218005,"201051344000685","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1194897.8,1194897.8,7038,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218029,60436.00
12/30/2018 20:00,2,0.000,ALERT,213.51,302.37,59.990,1546218005,"201051344000651","174011545737251",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,1188643.0,1188643.0,7050,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218031,60437.00
12/30/2018 20:00,2,0.000,ALERT,214.19,305.08,59.990,1546218005,"201051344000594","174011545737251",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,1203653.7,1203653.7,30853,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218033,60438.00
12/30/2018 20:00,2,0.000,ALERT,214.64,304.48,59.990,1546218005,"201051344000469","174011545737251",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,1187772.7,1187772.7,3360,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218035,60439.00
12/30/2018 20:00,2,0.000,ALERT,213.51,303.28,59.990,1546218005,"201051344000585","174011545737251",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,1203385.4,1203385.4,7092,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218037,60440.00
12/30/2018 20:00,2,0.000,ALERT,214.87,304.48,59.996,1546218005,"201051344000853","174011545737251",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,1203536.4,1203536.4,3349,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218038,60441.00
12/30/2018 20:00,2,0.000,ALERT,213.74,303.28,59.990,1546218005,"201051344001145","174011545737251",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,1202354.9,1202354.9,7025,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218040,60442.00
12/30/2018 20:00,2,0.000,ALERT,213.51,302.98,59.990,1546218005,"201051344000438","174011545737251",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,1196311.8,1196311.8,7042,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218042,60443.00
12/30/2018 20:00,2,0.000,ALERT,213.06,302.98,60.022,1546218005,"201051344001135","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1184755.6,1184755.6,7032,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218044,60444.00
12/30/2018 20:00,2,0.000,ALERT,214.41,304.48,59.953,1546218005,"201051344000983","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1203179.8,1203179.8,3346,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218046,60445.00
12/30/2018 20:00,2,0.000,ALERT,213.51,302.68,59.996,1546218005,"201051344001203","174011545737251",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,1193309.6,1193309.6,7105,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218048,60446.00
12/30/2018 20:00,2,0.000,ALERT,213.29,303.58,59.996,1546218005,"201051344001230","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,1187978.0,1187978.0,7054,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218049,60447.00
12/30/2018 20:00,2,0.000,ALERT,213.06,302.98,59.990,1546218005,"201051344000646","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1182714.3,1182714.3,7047,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218051,60448.00
12/30/2018 20:00,2,0.000,ALERT,214.64,303.88,59.990,1546218005,"201051344000867","174011545737251",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,1184671.7,1184671.7,30906,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218053,60449.00
12/30/2018 20:00,2,0.000,ALERT,215.09,304.18,59.996,1546218005,"201051344000633","174011545737251",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,1183623.7,1183623.7,30924,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218055,60450.00
12/30/2018 20:00,2,0.000,ALERT,213.06,302.98,59.985,1546218005,"201051344000955","174011545737251",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,1201432.5,1201432.5,7056,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218057,60451.00
12/30/2018 20:00,2,0.000,ALERT,214.41,303.58,59.948,1546218005,"201051344000648","174011545737251",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,1191577.8,1191577.8,30879,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218058,60452.00
12/30/2018 20:00,2,0.000,ALERT,214.87,304.18,59.996,1546218005,"201051344000645","174011545737251",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,1195825.0,1195825.0,30898,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218060,60453.00
12/30/2018 20:00,2,0.000,ALERT,214.41,304.78,60.001,1546218005,"201051344000569","174011545737251",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,1212841.6,1212841.6,3200,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218062,60454.00
12/30/2018 20:15,2,0.000,ALERT,214.41,305.08,60.017,1546218904,"201051344000579","174011545737251",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,1212704.6,1212704.6,3357,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218907,60455.00
12/30/2018 20:15,2,0.000,ALERT,213.29,302.07,60.001,1546218904,"201051344001025","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1197346.9,1197346.9,7095,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218909,60456.00
12/30/2018 20:15,2,0.000,ALERT,213.51,302.68,59.980,1546218904,"201051344001093","174011545737251",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,1189289.1,1189289.1,7091,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218910,60457.00
12/30/2018 20:15,2,0.000,ALERT,214.41,304.48,60.012,1546218904,"201051344000458","174011545737251",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,1198920.8,1198920.8,3355,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218912,60458.00
12/30/2018 20:15,2,0.000,ALERT,213.29,303.28,60.012,1546218904,"201051344000890","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1193895.8,1193895.8,7040,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218914,60459.00
12/30/2018 20:15,2,0.000,ALERT,214.19,304.18,60.028,1546218904,"201051344000988","174011545737251",0.00,-2.00,0,299.97,306.28,0.0,0.0,0.000,935759.8,935759.8,3365,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218916,60460.00
12/30/2018 20:15,2,0.000,ALERT,213.96,303.88,60.012,1546218904,"201051344000582","174011545737251",0.00,-3.00,0,301.77,305.08,0.0,0.0,0.000,1173835.8,1173835.8,7032,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218918,60461.00
12/30/2018 20:15,2,0.000,ALERT,214.41,305.08,60.006,1546218904,"201051344000868","174011545737251",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,1185800.9,1185800.9,30912,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218919,60462.00
12/30/2018 20:15,2,0.000,ALERT,214.87,304.78,60.006,1546218904,"201051344000576","174011545737251",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,1199045.6,1199045.6,3369,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218921,60463.00
12/30/2018 20:15,2,0.000,ALERT,214.64,304.18,60.012,1546218904,"201051344001158","174011545737251",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,1179291.5,1179291.5,3360,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218923,60464.00
12/30/2018 20:15,2,0.000,ALERT,213.74,302.37,60.006,1546218904,"201051344000917","174011545737251",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,1190494.2,1190494.2,7054,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218925,60465.00
12/30/2018 20:15,2,0.000,ALERT,213.74,302.37,60.006,1546218904,"201051344000417","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,966805.5,966805.5,7077,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218927,60466.00
12/30/2018 20:15,2,0.000,ALERT,213.74,302.68,59.975,1546218904,"201051344000685","174011545737251",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,1194897.8,1194897.8,7040,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218928,60467.00
12/30/2018 20:15,2,0.000,ALERT,213.51,302.07,59.959,1546218904,"201051344000651","174011545737251",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,1188643.0,1188643.0,7052,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218930,60468.00
12/30/2018 20:15,2,0.000,ALERT,214.19,304.78,60.006,1546218904,"201051344000594","174011545737251",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,1203653.7,1203653.7,30855,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218932,60469.00
12/30/2018 20:15,2,0.000,ALERT,214.64,304.18,60.006,1546218904,"201051344000469","174011545737251",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,1187772.7,1187772.7,3362,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218934,60470.00
12/30/2018 20:15,2,0.000,ALERT,213.51,302.98,60.012,1546218904,"201051344000585","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1203385.4,1203385.4,7094,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218936,60471.00
12/30/2018 20:15,2,0.000,ALERT,215.09,304.18,60.028,1546218904,"201051344000853","174011545737251",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,1203536.4,1203536.4,3351,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218938,60472.00
12/30/2018 20:15,2,0.000,ALERT,213.74,302.98,59.985,1546218904,"201051344001145","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1202354.9,1202354.9,7027,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218940,60473.00
12/30/2018 20:15,2,0.000,ALERT,213.51,302.98,59.969,1546218904,"201051344000438","174011545737251",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,1196311.8,1196311.8,7044,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218942,60474.00
12/30/2018 20:15,2,0.000,ALERT,213.06,302.68,60.006,1546218904,"201051344001135","174011545737251",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,1184755.6,1184755.6,7034,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218944,60475.00
12/30/2018 20:15,2,0.000,ALERT,214.41,304.48,60.012,1546218904,"201051344000983","174011545737251",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,1203179.8,1203179.8,3348,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218946,60476.00
12/30/2018 20:15,2,0.000,ALERT,213.51,302.37,60.022,1546218904,"201051344001203","174011545737251",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,1193309.6,1193309.6,7107,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218948,60477.00
12/30/2018 20:15,2,0.000,ALERT,213.51,303.28,60.006,1546218904,"201051344001230","174011545737251",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,1187978.0,1187978.0,7056,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218950,60478.00
12/30/2018 20:15,2,0.000,ALERT,213.29,302.68,59.969,1546218904,"201051344000646","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1182714.3,1182714.3,7049,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218951,60479.00
12/30/2018 20:15,2,0.000,ALERT,214.64,303.88,60.012,1546218904,"201051344000867","174011545737251",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,1184671.7,1184671.7,30908,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218953,60480.00
12/30/2018 20:15,2,0.000,ALERT,215.09,304.18,60.012,1546218904,"201051344000633","174011545737251",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,1183623.7,1183623.7,30926,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218955,60481.00
12/30/2018 20:15,2,0.000,ALERT,213.06,302.98,59.996,1546218904,"201051344000955","174011545737251",0.00,-2.00,0,300.87,303.88,0.0,0.0,0.000,1201432.5,1201432.5,7058,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218957,60482.00
12/30/2018 20:15,2,0.000,ALERT,214.64,303.58,60.006,1546218904,"201051344000648","174011545737251",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,1191577.8,1191577.8,30881,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218959,60483.00
12/30/2018 20:15,2,0.000,ALERT,214.87,304.18,60.012,1546218904,"201051344000645","174011545737251",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,1195825.0,1195825.0,30900,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546218961,60484.00
12/30/2018 20:15,2,0.000,ALERT,214.41,304.78,60.006,1546218904,"201051344000569","174011545737251",0.00,-2.00,0,302.68,307.48,0.0,0.0,0.000,1212841.6,1212841.6,3202,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546218962,60485.00
12/30/2018 20:30,2,0.000,ALERT,213.74,304.18,60.028,1546219804,"201051344000579","174011545737251",0.00,-2.00,0,290.65,306.58,0.0,0.0,0.000,1212704.6,1212704.6,3359,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219807,60486.00
12/30/2018 20:30,2,0.000,ALERT,212.38,300.87,60.054,1546219804,"201051344001025","174011545737251",0.00,-3.00,0,287.05,305.08,0.0,0.0,0.000,1197346.9,1197346.9,7097,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219809,60487.00
12/30/2018 20:30,2,0.000,ALERT,212.61,301.47,60.065,1546219804,"201051344001093","174011545737251",0.00,-0.50,0,287.65,304.18,0.0,0.0,0.000,1189289.1,1189289.1,7093,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219811,60488.00
12/30/2018 20:30,2,0.000,ALERT,213.51,303.88,60.022,1546219804,"201051344000458","174011545737251",0.00,-0.50,0,290.05,306.58,0.0,0.0,0.000,1198920.8,1198920.8,3357,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546219813,60489.00
12/30/2018 20:30,2,0.000,ALERT,212.61,301.77,60.038,1546219804,"201051344000890","174011545737251",0.00,-1.50,0,288.25,305.68,0.0,0.0,0.000,1193895.8,1193895.8,7042,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546219815,60490.00
12/30/2018 20:30,2,0.000,ALERT,213.51,303.58,60.028,1546219804,"201051344000988","174011545737251",0.00,-2.00,0,287.65,305.38,0.0,0.0,0.000,935759.8,935759.8,3367,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546219816,60491.00
12/30/2018 20:30,2,0.000,ALERT,213.06,302.37,60.033,1546219804,"201051344000582","174011545737251",0.00,-3.00,0,288.55,305.08,0.0,0.0,0.000,1173835.8,1173835.8,7034,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219818,60492.00
12/30/2018 20:30,2,0.000,ALERT,213.74,304.18,60.033,1546219804,"201051344000868","174011545737251",0.00,-2.00,0,290.65,306.58,0.0,0.0,0.000,1185800.9,1185800.9,30914,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219820,60493.00
12/30/2018 20:30,2,0.000,ALERT,214.19,304.48,60.022,1546219804,"201051344000576","174011545737251",0.00,-2.00,0,290.35,305.98,0.0,0.0,0.000,1199045.6,1199045.6,3371,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219822,60494.00
12/30/2018 20:30,2,0.000,ALERT,213.96,303.58,60.033,1546219804,"201051344001158","174011545737251",0.00,-3.00,0,289.45,305.38,0.0,0.0,0.000,1179291.5,1179291.5,3362,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546219824,60495.00
12/30/2018 20:30,2,0.000,ALERT,212.83,301.17,60.033,1546219804,"201051344000917","174011545737251",0.00,-1.00,0,286.44,303.88,0.0,0.0,0.000,1190494.2,1190494.2,7056,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219826,60496.00
12/30/2018 20:30,2,0.000,ALERT,212.83,301.17,60.028,1546219804,"201051344000417","174011545737251",0.00,-2.50,0,287.05,303.88,0.0,0.0,0.000,966805.5,966805.5,7079,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219827,60497.00
12/30/2018 20:30,2,0.000,ALERT,212.83,301.47,60.033,1546219804,"201051344000685","174011545737251",0.00,-2.00,0,287.65,304.48,0.0,0.0,0.000,1194897.8,1194897.8,7042,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546219829,60498.00
12/30/2018 20:30,2,0.000,ALERT,212.61,300.57,59.996,1546219804,"201051344000651","174011545737251",0.00,-3.50,0,287.05,303.88,0.0,0.0,0.000,1188643.0,1188643.0,7054,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219831,60499.00
12/30/2018 20:30,2,0.000,ALERT,213.51,304.48,60.054,1546219804,"201051344000594","174011545737251",0.00,-2.50,0,289.75,305.98,0.0,0.0,0.000,1203653.7,1203653.7,30857,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219833,60500.00
12/30/2018 20:30,2,0.000,ALERT,213.96,303.88,59.996,1546219804,"201051344000469","174011545737251",0.00,-3.00,0,289.15,305.38,0.0,0.0,0.000,1187772.7,1187772.7,3364,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219835,60501.00
12/30/2018 20:30,2,0.000,ALERT,212.83,301.77,60.038,1546219804,"201051344000585","174011545737251",0.00,-2.00,0,287.35,304.18,0.0,0.0,0.000,1203385.4,1203385.4,7096,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219836,60502.00
12/30/2018 20:30,2,0.000,ALERT,214.41,303.58,60.028,1546219804,"201051344000853","174011545737251",0.00,-2.50,0,290.05,305.98,0.0,0.0,0.000,1203536.4,1203536.4,3353,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219838,60503.00
12/30/2018 20:30,2,0.000,ALERT,212.83,301.77,60.006,1546219804,"201051344001145","174011545737251",0.00,-2.00,0,287.95,304.78,0.0,0.0,0.000,1202354.9,1202354.9,7029,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219840,60504.00
12/30/2018 20:30,2,0.000,ALERT,212.61,301.47,60.028,1546219804,"201051344000438","174011545737251",0.00,-2.50,0,287.95,304.48,0.0,0.0,0.000,1196311.8,1196311.8,7046,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546219842,60505.00
12/30/2018 20:30,2,0.000,ALERT,212.16,301.47,60.028,1546219804,"201051344001135","174011545737251",0.00,-2.50,0,287.65,304.78,0.0,0.0,0.000,1184755.6,1184755.6,7036,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219844,60506.00
12/30/2018 20:30,2,0.000,ALERT,213.74,303.88,60.028,1546219804,"201051344000983","174011545737251",0.00,-2.00,0,290.05,306.28,0.0,0.0,0.000,1203179.8,1203179.8,3350,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219846,60507.00
12/30/2018 20:30,2,0.000,ALERT,212.61,301.17,60.033,1546219804,"201051344001203","174011545737251",0.00,-2.50,0,287.35,305.98,0.0,0.0,0.000,1193309.6,1193309.6,7109,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546219847,60508.00
12/30/2018 20:30,2,0.000,ALERT,212.61,301.77,60.038,1546219804,"201051344001230","174011545737251",0.00,-2.00,0,287.95,304.78,0.0,0.0,0.000,1187978.0,1187978.0,7058,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546219849,60509.00
12/30/2018 20:30,2,0.000,ALERT,212.38,301.17,60.001,1546219804,"201051344000646","174011545737251",0.00,-2.50,0,287.05,304.18,0.0,0.0,0.000,1182714.3,1182714.3,7051,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219851,60510.00
12/30/2018 20:30,2,0.000,ALERT,213.96,303.28,60.028,1546219804,"201051344000867","174011545737251",0.00,-1.50,0,289.15,305.98,0.0,0.0,0.000,1184671.7,1184671.7,30910,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219853,60511.00
12/30/2018 20:30,2,0.000,ALERT,214.41,303.58,60.043,1546219804,"201051344000633","174011545737251",0.00,-2.50,0,288.55,305.38,0.0,0.0,0.000,1183623.7,1183623.7,30928,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546219855,60512.00
12/30/2018 20:30,2,0.000,ALERT,212.16,301.47,60.033,1546219804,"201051344000955","174011545737251",0.00,-2.00,0,287.65,304.48,0.0,0.0,0.000,1201432.5,1201432.5,7060,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219856,60513.00
12/30/2018 20:30,2,0.000,ALERT,213.74,302.98,60.070,1546219804,"201051344000648","174011545737251",0.00,-3.00,0,289.45,305.68,0.0,0.0,0.000,1191577.8,1191577.8,30883,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219858,60514.00
12/30/2018 20:30,2,0.000,ALERT,214.19,303.58,60.033,1546219804,"201051344000645","174011545737251",0.00,-1.50,0,289.75,305.98,0.0,0.0,0.000,1195825.0,1195825.0,30902,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546219860,60515.00
12/30/2018 20:30,2,0.000,ALERT,213.74,304.18,60.006,1546219804,"201051344000569","174011545737251",0.00,-2.00,0,290.65,306.88,0.0,0.0,0.000,1212841.6,1212841.6,3204,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546219862,60516.00
12/30/2018 20:45,2,0.000,ALERT,213.74,304.18,60.017,1546220704,"201051344000579","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1212704.6,1212704.6,3361,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546220707,60517.00
12/30/2018 20:45,2,0.000,ALERT,212.38,300.27,60.022,1546220704,"201051344001025","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1197346.9,1197346.9,7099,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546220709,60518.00
12/30/2018 20:45,2,0.000,ALERT,212.61,301.17,60.065,1546220704,"201051344001093","174011545737251",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,1189289.1,1189289.1,7095,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220711,60519.00
12/30/2018 20:45,2,0.000,ALERT,213.51,303.58,60.017,1546220704,"201051344000458","174011545737251",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,1198920.8,1198920.8,3359,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546220712,60520.00
12/30/2018 20:45,2,0.000,ALERT,212.38,301.47,59.996,1546220704,"201051344000890","174011545737251",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,1193895.8,1193895.8,7044,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220714,60521.00
12/30/2018 20:45,2,0.000,ALERT,213.51,303.28,60.017,1546220704,"201051344000988","174011545737251",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,935759.8,935759.8,3369,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546220716,60522.00
12/30/2018 20:45,2,0.000,ALERT,213.06,302.07,60.017,1546220704,"201051344000582","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1173835.8,1173835.8,7036,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220718,60523.00
12/30/2018 20:45,2,0.000,ALERT,213.74,304.18,60.049,1546220704,"201051344000868","174011545737251",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,1185800.9,1185800.9,30916,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220720,60524.00
12/30/2018 20:45,2,0.000,ALERT,214.19,304.18,60.028,1546220704,"201051344000576","174011545737251",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,1199045.6,1199045.6,3373,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220721,60525.00
12/30/2018 20:45,2,0.000,ALERT,213.74,303.58,60.022,1546220704,"201051344001158","174011545737251",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,1179291.5,1179291.5,3364,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220723,60526.00
12/30/2018 20:45,2,0.000,ALERT,212.61,300.57,60.017,1546220704,"201051344000917","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1190494.2,1190494.2,7058,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220725,60527.00
12/30/2018 20:45,2,0.000,ALERT,212.83,300.57,60.049,1546220704,"201051344000417","174011545737251",0.00,-2.00,0,299.07,302.37,0.0,0.0,0.000,966805.5,966805.5,7081,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220727,60528.00
12/30/2018 20:45,2,0.000,ALERT,212.83,301.17,60.017,1546220704,"201051344000685","174011545737251",0.00,-2.00,0,299.37,302.68,0.0,0.0,0.000,1194897.8,1194897.8,7044,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220729,60529.00
12/30/2018 20:45,2,0.000,ALERT,212.61,300.27,60.017,1546220704,"201051344000651","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1188643.0,1188643.0,7056,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220730,60530.00
12/30/2018 20:45,2,0.000,ALERT,213.29,304.18,60.017,1546220704,"201051344000594","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1203653.7,1203653.7,30859,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220732,60531.00
12/30/2018 20:45,2,0.000,ALERT,213.74,303.58,60.059,1546220704,"201051344000469","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1187772.7,1187772.7,3366,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546220734,60532.00
12/30/2018 20:45,2,0.000,ALERT,212.61,301.17,60.017,1546220704,"201051344000585","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,1203385.4,1203385.4,7098,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546220736,60533.00
12/30/2018 20:45,2,0.000,ALERT,214.19,303.28,60.022,1546220704,"201051344000853","174011545737251",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,1203536.4,1203536.4,3355,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546220738,60534.00
12/30/2018 20:45,2,0.000,ALERT,212.83,301.17,60.012,1546220704,"201051344001145","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1202354.9,1202354.9,7031,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220740,60535.00
12/30/2018 20:45,2,0.000,ALERT,212.61,301.17,59.996,1546220704,"201051344000438","174011545737251",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,1196311.8,1196311.8,7048,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220742,60536.00
12/30/2018 20:45,2,0.000,ALERT,212.16,301.17,60.017,1546220704,"201051344001135","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1184755.6,1184755.6,7038,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220743,60537.00
12/30/2018 20:45,2,0.000,ALERT,213.74,303.58,60.012,1546220704,"201051344000983","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1203179.8,1203179.8,3352,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220745,60538.00
12/30/2018 20:45,2,0.000,ALERT,212.61,300.57,60.006,1546220704,"201051344001203","174011545737251",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,1193309.6,1193309.6,7111,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220747,60539.00
12/30/2018 20:45,2,0.000,ALERT,212.61,301.47,60.022,1546220704,"201051344001230","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1187978.0,1187978.0,7060,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220749,60540.00
12/30/2018 20:45,2,0.000,ALERT,212.16,300.87,59.969,1546220704,"201051344000646","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1182714.3,1182714.3,7053,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546220751,60541.00
12/30/2018 20:45,2,0.000,ALERT,213.96,302.98,60.012,1546220704,"201051344000867","174011545737251",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,1184671.7,1184671.7,30912,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546220753,60542.00
12/30/2018 20:45,2,0.000,ALERT,214.41,303.28,60.022,1546220704,"201051344000633","174011545737251",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,1183623.7,1183623.7,30930,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220754,60543.00
12/30/2018 20:45,2,0.000,ALERT,212.16,301.17,60.028,1546220704,"201051344000955","174011545737251",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,1201432.5,1201432.5,7062,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220756,60544.00
12/30/2018 20:45,2,0.000,ALERT,213.74,302.68,60.028,1546220704,"201051344000648","174011545737251",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,1191577.8,1191577.8,30885,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220758,60545.00
12/30/2018 20:45,2,0.000,ALERT,214.19,303.28,60.028,1546220704,"201051344000645","174011545737251",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,1195825.0,1195825.0,30904,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546220760,60546.00
12/30/2018 20:45,2,0.000,ALERT,213.74,304.18,60.043,1546220704,"201051344000569","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1212841.6,1212841.6,3206,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546220762,60547.00
12/30/2018 21:00,2,0.000,ALERT,213.29,303.88,60.006,1546221604,"201051344000579","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1212704.6,1212704.6,3363,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221607,60548.00
