ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 21:00,2,0.000,ALERT,211.93,300.57,60.033,1546221604,"201051344001025","174011545737251",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,1197346.9,1197346.9,7101,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546221609,60549.00
12/30/2018 21:00,2,0.000,ALERT,212.16,301.17,60.038,1546221604,"201051344001093","174011545737251",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,1189289.1,1189289.1,7097,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546221611,60550.00
12/30/2018 21:00,2,0.000,ALERT,213.06,303.28,60.070,1546221604,"201051344000458","174011545737251",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,1198920.8,1198920.8,3361,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221612,60551.00
12/30/2018 21:00,2,0.000,ALERT,211.93,301.47,60.028,1546221604,"201051344000890","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1193895.8,1193895.8,7046,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221614,60552.00
12/30/2018 21:00,2,0.000,ALERT,213.06,303.28,60.028,1546221604,"201051344000988","174011545737251",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,935759.8,935759.8,3371,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221616,60553.00
12/30/2018 21:00,2,0.000,ALERT,212.61,302.07,60.033,1546221604,"201051344000582","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1173835.8,1173835.8,7038,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221618,60554.00
12/30/2018 21:00,2,0.000,ALERT,213.29,303.88,60.001,1546221604,"201051344000868","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1185800.9,1185800.9,30918,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546221620,60555.00
12/30/2018 21:00,2,0.000,ALERT,213.74,303.88,60.028,1546221604,"201051344000576","174011545737251",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,1199045.6,1199045.6,3375,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546221621,60556.00
12/30/2018 21:00,2,0.000,ALERT,213.51,303.28,60.022,1546221604,"201051344001158","174011545737251",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,1179291.5,1179291.5,3366,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221623,60557.00
12/30/2018 21:00,2,0.000,ALERT,212.16,300.57,60.054,1546221604,"201051344000917","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1190494.2,1190494.2,7060,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546221626,60558.00
12/30/2018 21:00,2,0.000,ALERT,212.38,300.57,60.033,1546221604,"201051344000417","174011545737251",0.00,-2.00,0,299.07,302.37,0.0,0.0,0.000,966805.5,966805.5,7083,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221628,60559.00
12/30/2018 21:00,2,0.000,ALERT,212.38,301.17,60.028,1546221604,"201051344000685","174011545737251",0.00,-2.00,0,299.37,302.68,0.0,0.0,0.000,1194897.8,1194897.8,7046,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221630,60560.00
12/30/2018 21:00,2,0.000,ALERT,212.16,300.27,60.022,1546221604,"201051344000651","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,1188643.0,1188643.0,7058,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221632,60561.00
12/30/2018 21:00,2,0.000,ALERT,213.06,303.88,60.028,1546221604,"201051344000594","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1203653.7,1203653.7,30861,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546221633,60562.00
12/30/2018 21:00,2,0.000,ALERT,213.51,303.28,60.033,1546221604,"201051344000469","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1187772.7,1187772.7,3368,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221635,60563.00
12/30/2018 21:00,2,0.000,ALERT,212.16,301.17,60.038,1546221604,"201051344000585","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,1203385.4,1203385.4,7100,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546221637,60564.00
12/30/2018 21:00,2,0.000,ALERT,213.96,303.28,60.028,1546221604,"201051344000853","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1203536.4,1203536.4,3357,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221639,60565.00
12/30/2018 21:00,2,0.000,ALERT,212.38,301.47,60.028,1546221604,"201051344001145","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1202354.9,1202354.9,7033,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221641,60566.00
12/30/2018 21:00,2,0.000,ALERT,212.16,301.17,60.012,1546221604,"201051344000438","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1196311.8,1196311.8,7050,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221642,60567.00
12/30/2018 21:00,2,0.000,ALERT,211.93,301.17,60.028,1546221604,"201051344001135","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1184755.6,1184755.6,7040,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221644,60568.00
12/30/2018 21:00,2,0.000,ALERT,213.29,303.28,60.033,1546221604,"201051344000983","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1203179.8,1203179.8,3354,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546221646,60569.00
12/30/2018 21:00,2,0.000,ALERT,212.16,300.87,60.028,1546221604,"201051344001203","174011545737251",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,1193309.6,1193309.6,7113,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221648,60570.00
12/30/2018 21:00,2,0.000,ALERT,212.16,301.47,60.033,1546221604,"201051344001230","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1187978.0,1187978.0,7062,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221650,60571.00
12/30/2018 21:00,2,0.000,ALERT,211.70,301.17,60.028,1546221604,"201051344000646","174011545737251",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,1182714.3,1182714.3,7055,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546221652,60572.00
12/30/2018 21:00,2,0.000,ALERT,213.51,302.98,60.001,1546221604,"201051344000867","174011545737251",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,1184671.7,1184671.7,30914,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546221653,60573.00
12/30/2018 21:00,2,0.000,ALERT,213.96,303.28,60.022,1546221604,"201051344000633","174011545737251",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,1183623.7,1183623.7,30932,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221655,60574.00
12/30/2018 21:00,2,0.000,ALERT,211.70,301.17,60.033,1546221604,"201051344000955","174011545737251",0.00,-2.00,0,299.37,302.68,0.0,0.0,0.000,1201432.5,1201432.5,7064,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221657,60575.00
12/30/2018 21:00,2,0.000,ALERT,213.51,302.68,60.028,1546221604,"201051344000648","174011545737251",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,1191577.8,1191577.8,30887,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221659,60576.00
12/30/2018 21:00,2,0.000,ALERT,213.74,303.28,60.028,1546221604,"201051344000645","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1195825.0,1195825.0,30906,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221661,60577.00
12/30/2018 21:00,2,0.000,ALERT,213.29,303.88,60.022,1546221604,"201051344000569","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1212841.6,1212841.6,3208,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546221663,60578.00
12/30/2018 21:15,2,0.000,ALERT,213.96,305.08,60.022,1546222504,"201051344000579","174011545737251",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,1212704.6,1212704.6,3365,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546222507,60579.00
12/30/2018 21:15,2,0.000,ALERT,212.61,302.07,59.980,1546222504,"201051344001025","174011545737251",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,1197346.9,1197346.9,7103,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222509,60580.00
12/30/2018 21:15,2,0.000,ALERT,212.83,302.68,60.033,1546222504,"201051344001093","174011545737251",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,1189289.1,1189289.1,7099,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222511,60581.00
12/30/2018 21:15,2,0.000,ALERT,213.96,304.48,60.001,1546222504,"201051344000458","174011545737251",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,1198920.8,1198920.8,3363,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222512,60582.00
12/30/2018 21:15,2,0.000,ALERT,212.61,302.98,60.006,1546222504,"201051344000890","174011545737251",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,1193895.8,1193895.8,7048,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222514,60583.00
12/30/2018 21:15,2,0.000,ALERT,213.96,304.18,60.049,1546222504,"201051344000988","174011545737251",0.00,-1.50,0,298.77,305.38,0.0,0.0,0.000,935759.8,935759.8,3373,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546222516,60584.00
12/30/2018 21:15,2,0.000,ALERT,213.29,303.58,60.028,1546222504,"201051344000582","174011545737251",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,1173835.8,1173835.8,7040,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222518,60585.00
12/30/2018 21:15,2,0.000,ALERT,213.96,305.08,60.043,1546222504,"201051344000868","174011545737251",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,1185800.9,1185800.9,30920,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546222520,60586.00
12/30/2018 21:15,2,0.000,ALERT,214.41,305.08,60.022,1546222504,"201051344000576","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1199045.6,1199045.6,3377,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546222521,60587.00
12/30/2018 21:15,2,0.000,ALERT,214.19,304.48,60.017,1546222504,"201051344001158","174011545737251",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,1179291.5,1179291.5,3368,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222523,60588.00
12/30/2018 21:15,2,0.000,ALERT,212.83,302.07,60.028,1546222504,"201051344000917","174011545737251",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,1190494.2,1190494.2,7062,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222525,60589.00
12/30/2018 21:15,2,0.000,ALERT,213.06,302.07,60.022,1546222504,"201051344000417","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,966805.5,966805.5,7085,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222527,60590.00
12/30/2018 21:15,2,0.000,ALERT,213.06,302.68,60.022,1546222504,"201051344000685","174011545737251",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,1194897.8,1194897.8,7048,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222529,60591.00
12/30/2018 21:15,2,0.000,ALERT,212.83,301.77,60.022,1546222504,"201051344000651","174011545737251",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,1188643.0,1188643.0,7060,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222531,60592.00
12/30/2018 21:15,2,0.000,ALERT,213.74,304.78,60.022,1546222504,"201051344000594","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1203653.7,1203653.7,30863,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222532,60593.00
12/30/2018 21:15,2,0.000,ALERT,214.19,304.48,59.985,1546222504,"201051344000469","174011545737251",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,1187772.7,1187772.7,3370,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222534,60594.00
12/30/2018 21:15,2,0.000,ALERT,212.83,302.98,60.028,1546222504,"201051344000585","174011545737251",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,1203385.4,1203385.4,7102,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222536,60595.00
12/30/2018 21:15,2,0.000,ALERT,214.64,304.18,60.022,1546222504,"201051344000853","174011545737251",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,1203536.4,1203536.4,3359,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222538,60596.00
12/30/2018 21:15,2,0.000,ALERT,213.06,302.98,60.022,1546222504,"201051344001145","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1202354.9,1202354.9,7035,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222540,60597.00
12/30/2018 21:15,2,0.000,ALERT,212.83,302.68,60.022,1546222504,"201051344000438","174011545737251",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,1196311.8,1196311.8,7052,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222541,60598.00
12/30/2018 21:15,2,0.000,ALERT,212.38,302.68,60.022,1546222504,"201051344001135","174011545737251",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,1184755.6,1184755.6,7042,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546222543,60599.00
12/30/2018 21:15,2,0.000,ALERT,213.96,304.48,59.985,1546222504,"201051344000983","174011545737251",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,1203179.8,1203179.8,3356,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222545,60600.00
12/30/2018 21:15,2,0.000,ALERT,212.83,302.07,60.022,1546222504,"201051344001203","174011545737251",0.00,-2.50,0,299.37,305.68,0.0,0.0,0.000,1193309.6,1193309.6,7115,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222547,60601.00
12/30/2018 21:15,2,0.000,ALERT,212.83,302.98,60.022,1546222504,"201051344001230","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1187978.0,1187978.0,7064,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546222549,60602.00
12/30/2018 21:15,2,0.000,ALERT,212.38,302.68,60.028,1546222504,"201051344000646","174011545737251",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,1182714.3,1182714.3,7057,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222551,60603.00
12/30/2018 21:15,2,0.000,ALERT,214.41,303.88,60.022,1546222504,"201051344000867","174011545737251",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,1184671.7,1184671.7,30916,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222552,60604.00
12/30/2018 21:15,2,0.000,ALERT,214.64,304.18,60.022,1546222504,"201051344000633","174011545737251",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,1183623.7,1183623.7,30934,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222554,60605.00
12/30/2018 21:15,2,0.000,ALERT,212.38,302.68,60.006,1546222504,"201051344000955","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1201432.5,1201432.5,7066,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546222556,60606.00
12/30/2018 21:15,2,0.000,ALERT,214.19,303.58,60.022,1546222504,"201051344000648","174011545737251",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,1191577.8,1191577.8,30889,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546222558,60607.00
12/30/2018 21:15,2,0.000,ALERT,214.41,304.18,60.022,1546222504,"201051344000645","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1195825.0,1195825.0,30908,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222560,60608.00
12/30/2018 21:15,2,0.000,ALERT,214.19,304.78,60.022,1546222504,"201051344000569","174011545737251",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,1212841.6,1212841.6,3210,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546222562,60609.00
12/30/2018 21:30,2,0.000,ALERT,213.96,304.48,60.022,1546223405,"201051344000579","174011545737251",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,1212704.6,1212704.6,3367,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223408,60610.00
12/30/2018 21:30,2,0.000,ALERT,213.06,302.37,60.017,1546223405,"201051344001025","174011545737251",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,1197346.9,1197346.9,7105,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223409,60611.00
12/30/2018 21:30,2,0.000,ALERT,213.29,303.28,60.012,1546223405,"201051344001093","174011545737251",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,1189289.1,1189289.1,7101,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546223411,60612.00
12/30/2018 21:30,2,0.000,ALERT,213.74,303.88,59.980,1546223405,"201051344000458","174011545737251",0.00,-0.50,0,302.07,307.48,0.0,0.0,0.000,1198920.8,1198920.8,3365,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223413,60613.00
12/30/2018 21:30,2,0.000,ALERT,213.06,303.58,60.017,1546223405,"201051344000890","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1193895.8,1193895.8,7050,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223415,60614.00
12/30/2018 21:30,2,0.000,ALERT,213.74,303.58,60.006,1546223405,"201051344000988","174011545737251",0.00,-1.50,0,299.67,305.98,0.0,0.0,0.000,935759.8,935759.8,3375,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223417,60615.00
12/30/2018 21:30,2,0.000,ALERT,213.74,304.18,60.022,1546223405,"201051344000582","174011545737251",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,1173835.8,1173835.8,7042,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223418,60616.00
12/30/2018 21:30,2,0.000,ALERT,213.74,304.48,60.022,1546223405,"201051344000868","174011545737251",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,1185800.9,1185800.9,30922,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546223420,60617.00
12/30/2018 21:30,2,0.000,ALERT,214.41,304.18,60.017,1546223405,"201051344000576","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1199045.6,1199045.6,3379,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223422,60618.00
12/30/2018 21:30,2,0.000,ALERT,213.96,303.88,60.022,1546223405,"201051344001158","174011545737251",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,1179291.5,1179291.5,3370,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223424,60619.00
12/30/2018 21:30,2,0.000,ALERT,213.51,302.68,60.006,1546223405,"201051344000917","174011545737251",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,1190494.2,1190494.2,7064,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223426,60620.00
12/30/2018 21:30,2,0.000,ALERT,213.51,302.68,60.017,1546223405,"201051344000417","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,966805.5,966805.5,7087,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223428,60621.00
12/30/2018 21:30,2,0.000,ALERT,213.51,303.28,60.017,1546223405,"201051344000685","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1194897.8,1194897.8,7050,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546223430,60622.00
12/30/2018 21:30,2,0.000,ALERT,213.29,302.37,60.028,1546223405,"201051344000651","174011545737251",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,1188643.0,1188643.0,7062,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223431,60623.00
12/30/2018 21:30,2,0.000,ALERT,213.51,304.48,60.022,1546223405,"201051344000594","174011545737251",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,1203653.7,1203653.7,30865,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223433,60624.00
12/30/2018 21:30,2,0.000,ALERT,213.96,303.88,60.017,1546223405,"201051344000469","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1187772.7,1187772.7,3372,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223435,60625.00
12/30/2018 21:30,2,0.000,ALERT,213.29,303.28,60.022,1546223405,"201051344000585","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1203385.4,1203385.4,7104,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223437,60626.00
12/30/2018 21:30,2,0.000,ALERT,214.41,303.58,60.033,1546223405,"201051344000853","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1203536.4,1203536.4,3361,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223439,60627.00
12/30/2018 21:30,2,0.000,ALERT,213.51,303.58,60.033,1546223405,"201051344001145","174011545737251",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,1202354.9,1202354.9,7037,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546223441,60628.00
12/30/2018 21:30,2,0.000,ALERT,213.29,303.28,60.017,1546223405,"201051344000438","174011545737251",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,1196311.8,1196311.8,7054,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223443,60629.00
12/30/2018 21:30,2,0.000,ALERT,212.83,303.28,60.012,1546223405,"201051344001135","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1184755.6,1184755.6,7044,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546223444,60630.00
12/30/2018 21:30,2,0.000,ALERT,213.74,303.88,60.017,1546223405,"201051344000983","174011545737251",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,1203179.8,1203179.8,3358,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223446,60631.00
12/30/2018 21:30,2,0.000,ALERT,213.29,302.68,59.985,1546223405,"201051344001203","174011545737251",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,1193309.6,1193309.6,7117,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223448,60632.00
12/30/2018 21:30,2,0.000,ALERT,213.29,303.58,60.022,1546223405,"201051344001230","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1187978.0,1187978.0,7066,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223450,60633.00
12/30/2018 21:30,2,0.000,ALERT,213.06,302.98,60.022,1546223405,"201051344000646","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1182714.3,1182714.3,7059,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223452,60634.00
12/30/2018 21:30,2,0.000,ALERT,214.19,303.28,60.022,1546223405,"201051344000867","174011545737251",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,1184671.7,1184671.7,30918,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223454,60635.00
12/30/2018 21:30,2,0.000,ALERT,214.64,303.58,60.022,1546223405,"201051344000633","174011545737251",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,1183623.7,1183623.7,30936,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223456,60636.00
12/30/2018 21:30,2,0.000,ALERT,212.83,303.28,60.022,1546223405,"201051344000955","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1201432.5,1201432.5,7068,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546223457,60637.00
12/30/2018 21:30,2,0.000,ALERT,213.96,302.98,60.022,1546223405,"201051344000648","174011545737251",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,1191577.8,1191577.8,30891,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546223459,60638.00
12/30/2018 21:30,2,0.000,ALERT,214.19,303.58,60.017,1546223405,"201051344000645","174011545737251",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,1195825.0,1195825.0,30910,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223461,60639.00
12/30/2018 21:30,2,0.000,ALERT,213.96,304.18,60.022,1546223405,"201051344000569","174011545737251",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,1212841.6,1212841.6,3212,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546223463,60640.00
12/30/2018 21:45,2,0.000,ALERT,214.41,304.78,60.033,1546224304,"201051344000579","174011545737251",0.00,-1.50,0,302.37,307.18,0.0,0.0,0.000,1212704.6,1212704.6,3369,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224307,60641.00
12/30/2018 21:45,2,0.000,ALERT,213.29,302.98,60.006,1546224304,"201051344001025","174011545737251",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,1197346.9,1197346.9,7107,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224309,60642.00
12/30/2018 21:45,2,0.000,ALERT,213.74,303.58,60.059,1546224304,"201051344001093","174011545737251",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,1189289.1,1189289.1,7103,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224311,60643.00
12/30/2018 21:45,2,0.000,ALERT,214.41,304.18,60.028,1546224304,"201051344000458","174011545737251",0.00,-0.50,0,301.77,307.18,0.0,0.0,0.000,1198920.8,1198920.8,3367,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546224312,60644.00
12/30/2018 21:45,2,0.000,ALERT,213.51,303.88,60.022,1546224304,"201051344000890","174011545737251",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,1193895.8,1193895.8,7052,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546224314,60645.00
12/30/2018 21:45,2,0.000,ALERT,214.19,303.88,60.028,1546224304,"201051344000988","174011545737251",0.00,-1.50,0,299.37,306.28,0.0,0.0,0.000,935759.8,935759.8,3377,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224316,60646.00
12/30/2018 21:45,2,0.000,ALERT,214.19,304.48,60.017,1546224304,"201051344000582","174011545737251",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,1173835.8,1173835.8,7044,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224318,60647.00
12/30/2018 21:45,2,0.000,ALERT,214.41,304.78,60.022,1546224304,"201051344000868","174011545737251",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,1185800.9,1185800.9,30924,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224320,60648.00
12/30/2018 21:45,2,0.000,ALERT,214.87,304.78,60.022,1546224304,"201051344000576","174011545737251",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,1199045.6,1199045.6,3381,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546224322,60649.00
12/30/2018 21:45,2,0.000,ALERT,214.64,304.18,60.028,1546224304,"201051344001158","174011545737251",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,1179291.5,1179291.5,3372,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224323,60650.00
12/30/2018 21:45,2,0.000,ALERT,213.74,303.28,60.049,1546224304,"201051344000917","174011545737251",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,1190494.2,1190494.2,7066,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224325,60651.00
12/30/2018 21:45,2,0.000,ALERT,213.74,302.98,60.028,1546224304,"201051344000417","174011545737251",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,966805.5,966805.5,7089,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224327,60652.00
12/30/2018 21:45,2,0.000,ALERT,213.96,303.58,60.006,1546224304,"201051344000685","174011545737251",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,1194897.8,1194897.8,7052,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546224329,60653.00
12/30/2018 21:45,2,0.000,ALERT,213.74,302.68,60.022,1546224304,"201051344000651","174011545737251",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,1188643.0,1188643.0,7064,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546224331,60654.00
12/30/2018 21:45,2,0.000,ALERT,214.19,304.78,60.028,1546224304,"201051344000594","174011545737251",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,1203653.7,1203653.7,30867,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224332,60655.00
12/30/2018 21:45,2,0.000,ALERT,214.64,304.18,60.022,1546224304,"201051344000469","174011545737251",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,1187772.7,1187772.7,3374,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224334,60656.00
12/30/2018 21:45,2,0.000,ALERT,213.74,303.58,60.033,1546224304,"201051344000585","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,1203385.4,1203385.4,7106,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224336,60657.00
12/30/2018 21:45,2,0.000,ALERT,215.09,304.18,60.028,1546224304,"201051344000853","174011545737251",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,1203536.4,1203536.4,3363,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224338,60658.00
12/30/2018 21:45,2,0.000,ALERT,213.96,303.88,60.028,1546224304,"201051344001145","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1202354.9,1202354.9,7039,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224340,60659.00
12/30/2018 21:45,2,0.000,ALERT,213.74,303.58,59.996,1546224304,"201051344000438","174011545737251",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,1196311.8,1196311.8,7056,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224342,60660.00
12/30/2018 21:45,2,0.000,ALERT,213.29,303.58,60.028,1546224304,"201051344001135","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1184755.6,1184755.6,7046,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546224344,60661.00
12/30/2018 21:45,2,0.000,ALERT,214.41,304.18,60.017,1546224304,"201051344000983","174011545737251",0.00,-1.50,0,301.77,306.88,0.0,0.0,0.000,1203179.8,1203179.8,3360,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224345,60662.00
12/30/2018 21:45,2,0.000,ALERT,213.74,303.28,60.022,1546224304,"201051344001203","174011545737251",0.00,-2.00,0,300.87,306.58,0.0,0.0,0.000,1193309.6,1193309.6,7119,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224347,60663.00
12/30/2018 21:45,2,0.000,ALERT,213.51,303.88,60.022,1546224304,"201051344001230","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,1187978.0,1187978.0,7068,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224349,60664.00
12/30/2018 21:45,2,0.000,ALERT,213.29,303.58,60.022,1546224304,"201051344000646","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,1182714.3,1182714.3,7061,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224351,60665.00
12/30/2018 21:45,2,0.000,ALERT,214.64,303.58,60.028,1546224304,"201051344000867","174011545737251",0.00,-1.50,0,300.87,306.58,0.0,0.0,0.000,1184671.7,1184671.7,30920,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224353,60666.00
12/30/2018 21:45,2,0.000,ALERT,215.09,303.88,60.017,1546224304,"201051344000633","174011545737251",0.00,-2.50,0,299.67,305.98,0.0,0.0,0.000,1183623.7,1183623.7,30938,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546224355,60667.00
12/30/2018 21:45,2,0.000,ALERT,213.29,303.58,60.022,1546224304,"201051344000955","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1201432.5,1201432.5,7070,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546224357,60668.00
12/30/2018 21:45,2,0.000,ALERT,214.64,303.28,60.022,1546224304,"201051344000648","174011545737251",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,1191577.8,1191577.8,30893,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224358,60669.00
12/30/2018 21:45,2,0.000,ALERT,214.87,304.18,60.065,1546224304,"201051344000645","174011545737251",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,1195825.0,1195825.0,30912,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224360,60670.00
12/30/2018 21:45,2,0.000,ALERT,214.41,304.78,59.985,1546224304,"201051344000569","174011545737251",0.00,-2.00,0,302.37,307.48,0.0,0.0,0.000,1212841.6,1212841.6,3214,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546224362,60671.00
12/30/2018 22:00,2,0.000,ALERT,213.29,303.58,59.990,1546225204,"201051344000579","174011545737251",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,1212704.6,1212704.6,3371,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225207,60672.00
12/30/2018 22:00,2,0.000,ALERT,212.38,301.17,60.022,1546225204,"201051344001025","174011545737251",0.00,-2.50,0,299.67,305.98,0.0,0.0,0.000,1197346.9,1197346.9,7109,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225209,60673.00
12/30/2018 22:00,2,0.000,ALERT,212.61,301.77,60.065,1546225204,"201051344001093","174011545737251",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,1189289.1,1189289.1,7105,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225211,60674.00
12/30/2018 22:00,2,0.000,ALERT,213.06,302.98,60.028,1546225204,"201051344000458","174011545737251",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,1198920.8,1198920.8,3369,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225213,60675.00
12/30/2018 22:00,2,0.000,ALERT,212.38,302.37,60.022,1546225204,"201051344000890","174011545737251",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,1193895.8,1193895.8,7054,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225214,60676.00
12/30/2018 22:00,2,0.000,ALERT,213.06,302.68,60.017,1546225204,"201051344000988","174011545737251",0.00,-1.50,0,299.37,305.98,0.0,0.0,0.000,935759.8,935759.8,3379,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546225216,60677.00
12/30/2018 22:00,2,0.000,ALERT,213.06,302.98,60.028,1546225204,"201051344000582","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1173835.8,1173835.8,7046,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225218,60678.00
12/30/2018 22:00,2,0.000,ALERT,213.29,303.58,60.028,1546225204,"201051344000868","174011545737251",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,1185800.9,1185800.9,30926,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546225220,60679.00
12/30/2018 22:00,2,0.000,ALERT,213.74,303.28,60.006,1546225204,"201051344000576","174011545737251",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,1199045.6,1199045.6,3383,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225222,60680.00
12/30/2018 22:00,2,0.000,ALERT,213.29,302.68,60.028,1546225204,"201051344001158","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1179291.5,1179291.5,3374,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225223,60681.00
12/30/2018 22:00,2,0.000,ALERT,212.61,301.47,60.006,1546225204,"201051344000917","174011545737251",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,1190494.2,1190494.2,7068,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225225,60682.00
12/30/2018 22:00,2,0.000,ALERT,212.83,301.47,60.028,1546225204,"201051344000417","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,966805.5,966805.5,7091,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225227,60683.00
12/30/2018 22:00,2,0.000,ALERT,212.83,301.77,60.054,1546225204,"201051344000685","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1194897.8,1194897.8,7054,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225229,60684.00
12/30/2018 22:00,2,0.000,ALERT,212.61,301.17,60.022,1546225204,"201051344000651","174011545737251",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,1188643.0,1188643.0,7066,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225231,60685.00
12/30/2018 22:00,2,0.000,ALERT,212.83,303.28,60.022,1546225204,"201051344000594","174011545737251",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,1203653.7,1203653.7,30869,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225233,60686.00
12/30/2018 22:00,2,0.000,ALERT,213.29,302.68,60.028,1546225204,"201051344000469","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1187772.7,1187772.7,3376,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225234,60687.00
12/30/2018 22:00,2,0.000,ALERT,212.61,302.07,60.028,1546225204,"201051344000585","174011545737251",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,1203385.4,1203385.4,7108,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225237,60688.00
12/30/2018 22:00,2,0.000,ALERT,213.74,302.68,60.022,1546225204,"201051344000853","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1203536.4,1203536.4,3365,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225239,60689.00
12/30/2018 22:00,2,0.000,ALERT,212.83,302.07,60.022,1546225204,"201051344001145","174011545737251",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,1202354.9,1202354.9,7041,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546225241,60690.00
12/30/2018 22:00,2,0.000,ALERT,212.61,301.77,60.028,1546225204,"201051344000438","174011545737251",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,1196311.8,1196311.8,7058,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225243,60691.00
12/30/2018 22:00,2,0.000,ALERT,212.16,301.77,60.017,1546225204,"201051344001135","174011545737251",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,1184755.6,1184755.6,7048,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225244,60692.00
12/30/2018 22:00,2,0.000,ALERT,213.06,302.98,60.022,1546225204,"201051344000983","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1203179.8,1203179.8,3362,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225246,60693.00
