ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 22:00,2,0.000,ALERT,212.61,301.47,60.033,1546225204,"201051344001203","174011545737251",0.00,-2.00,0,299.97,306.58,0.0,0.0,0.000,1193309.6,1193309.6,7121,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225248,60694.00
12/30/2018 22:00,2,0.000,ALERT,212.38,302.37,60.033,1546225204,"201051344001230","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1187978.0,1187978.0,7070,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225250,60695.00
12/30/2018 22:00,2,0.000,ALERT,212.16,301.77,60.017,1546225204,"201051344000646","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1182714.3,1182714.3,7063,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546225252,60696.00
12/30/2018 22:00,2,0.000,ALERT,213.51,302.37,60.022,1546225204,"201051344000867","174011545737251",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,1184671.7,1184671.7,30922,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546225254,60697.00
12/30/2018 22:00,2,0.000,ALERT,213.96,302.68,60.017,1546225204,"201051344000633","174011545737251",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,1183623.7,1183623.7,30940,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225255,60698.00
12/30/2018 22:00,2,0.000,ALERT,212.16,302.07,60.022,1546225204,"201051344000955","174011545737251",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,1201432.5,1201432.5,7072,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546225257,60699.00
12/30/2018 22:00,2,0.000,ALERT,213.29,302.07,60.022,1546225204,"201051344000648","174011545737251",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,1191577.8,1191577.8,30895,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546225259,60700.00
12/30/2018 22:00,2,0.000,ALERT,213.74,302.68,60.022,1546225204,"201051344000645","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1195825.0,1195825.0,30914,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546225261,60701.00
12/30/2018 22:00,2,0.000,ALERT,213.29,303.28,60.022,1546225204,"201051344000569","174011545737251",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,1212841.6,1212841.6,3216,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546225263,60702.00
12/30/2018 22:15,2,0.000,ALERT,213.96,304.78,60.001,1546226104,"201051344000579","174011545737251",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,1212704.6,1212704.6,3373,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226107,60703.00
12/30/2018 22:15,2,0.000,ALERT,212.83,302.07,60.001,1546226104,"201051344001025","174011545737251",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,1197346.9,1197346.9,7111,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226108,60704.00
12/30/2018 22:15,2,0.000,ALERT,213.06,302.98,60.001,1546226104,"201051344001093","174011545737251",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,1189289.1,1189289.1,7107,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226110,60705.00
12/30/2018 22:15,2,0.000,ALERT,213.74,304.18,59.990,1546226104,"201051344000458","174011545737251",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,1198920.8,1198920.8,3371,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226112,60706.00
12/30/2018 22:15,2,0.000,ALERT,212.83,303.28,59.996,1546226104,"201051344000890","174011545737251",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,1193895.8,1193895.8,7056,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546226114,60707.00
12/30/2018 22:15,2,0.000,ALERT,213.74,303.88,59.990,1546226104,"201051344000988","174011545737251",0.00,-1.50,0,298.77,305.38,0.0,0.0,0.000,935759.8,935759.8,3381,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226116,60708.00
12/30/2018 22:15,2,0.000,ALERT,213.51,303.58,60.001,1546226104,"201051344000582","174011545737251",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,1173835.8,1173835.8,7048,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226118,60709.00
12/30/2018 22:15,2,0.000,ALERT,213.96,304.78,59.996,1546226104,"201051344000868","174011545737251",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,1185800.9,1185800.9,30928,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546226120,60710.00
12/30/2018 22:15,2,0.000,ALERT,214.41,304.78,59.990,1546226104,"201051344000576","174011545737251",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,1199045.6,1199045.6,3385,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546226121,60711.00
12/30/2018 22:15,2,0.000,ALERT,213.96,304.18,59.959,1546226104,"201051344001158","174011545737251",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,1179291.5,1179291.5,3376,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226123,60712.00
12/30/2018 22:15,2,0.000,ALERT,213.06,302.37,60.001,1546226104,"201051344000917","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1190494.2,1190494.2,7070,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226125,60713.00
12/30/2018 22:15,2,0.000,ALERT,213.29,302.37,59.996,1546226104,"201051344000417","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,966805.5,966805.5,7093,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546226127,60714.00
12/30/2018 22:15,2,0.000,ALERT,213.29,302.98,59.980,1546226104,"201051344000685","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1194897.8,1194897.8,7056,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546226129,60715.00
12/30/2018 22:15,2,0.000,ALERT,213.06,302.07,60.038,1546226104,"201051344000651","174011545737251",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,1188643.0,1188643.0,7068,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226130,60716.00
12/30/2018 22:15,2,0.000,ALERT,213.51,304.78,60.001,1546226104,"201051344000594","174011545737251",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,1203653.7,1203653.7,30871,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226132,60717.00
12/30/2018 22:15,2,0.000,ALERT,213.96,304.18,60.001,1546226104,"201051344000469","174011545737251",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,1187772.7,1187772.7,3378,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226134,60718.00
12/30/2018 22:15,2,0.000,ALERT,213.06,302.98,60.001,1546226104,"201051344000585","174011545737251",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,1203385.4,1203385.4,7110,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226136,60719.00
12/30/2018 22:15,2,0.000,ALERT,214.41,304.18,59.996,1546226104,"201051344000853","174011545737251",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,1203536.4,1203536.4,3367,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546226138,60720.00
12/30/2018 22:15,2,0.000,ALERT,213.29,303.28,59.996,1546226104,"201051344001145","174011545737251",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,1202354.9,1202354.9,7043,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546226139,60721.00
12/30/2018 22:15,2,0.000,ALERT,213.06,302.98,59.990,1546226104,"201051344000438","174011545737251",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,1196311.8,1196311.8,7060,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226141,60722.00
12/30/2018 22:15,2,0.000,ALERT,212.61,302.98,59.996,1546226104,"201051344001135","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1184755.6,1184755.6,7050,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546226143,60723.00
12/30/2018 22:15,2,0.000,ALERT,213.96,304.18,59.996,1546226104,"201051344000983","174011545737251",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,1203179.8,1203179.8,3364,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226145,60724.00
12/30/2018 22:15,2,0.000,ALERT,213.06,302.37,60.028,1546226104,"201051344001203","174011545737251",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,1193309.6,1193309.6,7123,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226147,60725.00
12/30/2018 22:15,2,0.000,ALERT,212.83,303.28,60.001,1546226104,"201051344001230","174011545737251",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,1187978.0,1187978.0,7072,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546226149,60726.00
12/30/2018 22:15,2,0.000,ALERT,212.61,302.68,60.006,1546226104,"201051344000646","174011545737251",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,1182714.3,1182714.3,7065,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226150,60727.00
12/30/2018 22:15,2,0.000,ALERT,214.19,303.58,59.990,1546226104,"201051344000867","174011545737251",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,1184671.7,1184671.7,30924,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226152,60728.00
12/30/2018 22:15,2,0.000,ALERT,214.64,303.88,60.001,1546226104,"201051344000633","174011545737251",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,1183623.7,1183623.7,30942,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226154,60729.00
12/30/2018 22:15,2,0.000,ALERT,212.61,302.98,60.006,1546226104,"201051344000955","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1201432.5,1201432.5,7074,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546226156,60730.00
12/30/2018 22:15,2,0.000,ALERT,213.96,303.58,60.017,1546226104,"201051344000648","174011545737251",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,1191577.8,1191577.8,30897,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226158,60731.00
12/30/2018 22:15,2,0.000,ALERT,214.41,304.18,59.996,1546226104,"201051344000645","174011545737251",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,1195825.0,1195825.0,30916,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226159,60732.00
12/30/2018 22:15,2,0.000,ALERT,213.96,304.78,59.996,1546226104,"201051344000569","174011545737251",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,1212841.6,1212841.6,3218,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546226161,60733.00
12/30/2018 22:30,2,0.000,ALERT,213.96,304.78,60.043,1546227004,"201051344000579","174011545737251",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,1212704.6,1212704.6,3375,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227007,60734.00
12/30/2018 22:30,2,0.000,ALERT,213.06,302.37,60.006,1546227004,"201051344001025","174011545737251",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,1197346.9,1197346.9,7113,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546227008,60735.00
12/30/2018 22:30,2,0.000,ALERT,213.29,302.98,60.017,1546227004,"201051344001093","174011545737251",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,1189289.1,1189289.1,7109,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227010,60736.00
12/30/2018 22:30,2,0.000,ALERT,213.74,304.18,59.985,1546227004,"201051344000458","174011545737251",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,1198920.8,1198920.8,3373,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546227012,60737.00
12/30/2018 22:30,2,0.000,ALERT,213.06,303.28,60.022,1546227004,"201051344000890","174011545737251",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,1193895.8,1193895.8,7058,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227014,60738.00
12/30/2018 22:30,2,0.000,ALERT,213.74,303.88,60.017,1546227004,"201051344000988","174011545737251",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,935759.8,935759.8,3383,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227016,60739.00
12/30/2018 22:30,2,0.000,ALERT,213.74,303.88,60.012,1546227004,"201051344000582","174011545737251",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,1173835.8,1173835.8,7050,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227018,60740.00
12/30/2018 22:30,2,0.000,ALERT,213.96,304.78,60.017,1546227004,"201051344000868","174011545737251",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,1185800.9,1185800.9,30930,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227019,60741.00
12/30/2018 22:30,2,0.000,ALERT,214.41,304.78,60.017,1546227004,"201051344000576","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1199045.6,1199045.6,3387,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227021,60742.00
12/30/2018 22:30,2,0.000,ALERT,213.96,303.88,60.017,1546227004,"201051344001158","174011545737251",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,1179291.5,1179291.5,3378,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227023,60743.00
12/30/2018 22:30,2,0.000,ALERT,213.51,302.68,60.006,1546227004,"201051344000917","174011545737251",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,1190494.2,1190494.2,7072,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227025,60744.00
12/30/2018 22:30,2,0.000,ALERT,213.51,302.37,60.012,1546227004,"201051344000417","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,966805.5,966805.5,7095,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227027,60745.00
12/30/2018 22:30,2,0.000,ALERT,213.51,302.98,60.012,1546227004,"201051344000685","174011545737251",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,1194897.8,1194897.8,7058,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227029,60746.00
12/30/2018 22:30,2,0.000,ALERT,213.29,302.37,60.017,1546227004,"201051344000651","174011545737251",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,1188643.0,1188643.0,7070,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227030,60747.00
12/30/2018 22:30,2,0.000,ALERT,213.51,304.78,60.049,1546227004,"201051344000594","174011545737251",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,1203653.7,1203653.7,30873,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227032,60748.00
12/30/2018 22:30,2,0.000,ALERT,213.96,304.18,60.017,1546227004,"201051344000469","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1187772.7,1187772.7,3380,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227034,60749.00
12/30/2018 22:30,2,0.000,ALERT,213.29,303.28,59.964,1546227004,"201051344000585","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1203385.4,1203385.4,7112,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546227036,60750.00
12/30/2018 22:30,2,0.000,ALERT,214.41,303.88,59.980,1546227004,"201051344000853","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1203536.4,1203536.4,3369,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546227038,60751.00
12/30/2018 22:30,2,0.000,ALERT,213.51,303.28,60.001,1546227004,"201051344001145","174011545737251",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,1202354.9,1202354.9,7045,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227040,60752.00
12/30/2018 22:30,2,0.000,ALERT,213.29,302.98,60.012,1546227004,"201051344000438","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1196311.8,1196311.8,7062,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227041,60753.00
12/30/2018 22:30,2,0.000,ALERT,212.83,302.98,60.006,1546227004,"201051344001135","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1184755.6,1184755.6,7052,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227043,60754.00
12/30/2018 22:30,2,0.000,ALERT,213.96,304.18,60.012,1546227004,"201051344000983","174011545737251",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,1203179.8,1203179.8,3366,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227045,60755.00
12/30/2018 22:30,2,0.000,ALERT,213.29,302.68,60.017,1546227004,"201051344001203","174011545737251",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,1193309.6,1193309.6,7125,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227047,60756.00
12/30/2018 22:30,2,0.000,ALERT,213.29,303.28,59.969,1546227004,"201051344001230","174011545737251",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,1187978.0,1187978.0,7074,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227049,60757.00
12/30/2018 22:30,2,0.000,ALERT,213.06,302.98,60.012,1546227004,"201051344000646","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1182714.3,1182714.3,7067,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227050,60758.00
12/30/2018 22:30,2,0.000,ALERT,214.19,303.28,60.012,1546227004,"201051344000867","174011545737251",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,1184671.7,1184671.7,30926,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227052,60759.00
12/30/2018 22:30,2,0.000,ALERT,214.64,303.88,60.012,1546227004,"201051344000633","174011545737251",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,1183623.7,1183623.7,30944,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227054,60760.00
12/30/2018 22:30,2,0.000,ALERT,212.83,302.98,60.012,1546227004,"201051344000955","174011545737251",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,1201432.5,1201432.5,7076,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227056,60761.00
12/30/2018 22:30,2,0.000,ALERT,213.96,303.58,60.022,1546227004,"201051344000648","174011545737251",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,1191577.8,1191577.8,30899,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227058,60762.00
12/30/2018 22:30,2,0.000,ALERT,214.41,303.88,60.001,1546227004,"201051344000645","174011545737251",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,1195825.0,1195825.0,30918,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227059,60763.00
12/30/2018 22:30,2,0.000,ALERT,213.96,304.48,60.033,1546227004,"201051344000569","174011545737251",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,1212841.6,1212841.6,3220,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227061,60764.00
12/30/2018 22:45,2,0.000,ALERT,213.96,304.18,60.006,1546227904,"201051344000579","174011545737251",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,1212704.6,1212704.6,3377,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227907,60765.00
12/30/2018 22:45,2,0.000,ALERT,213.29,302.68,60.001,1546227904,"201051344001025","174011545737251",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,1197346.9,1197346.9,7115,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227909,60766.00
12/30/2018 22:45,2,0.000,ALERT,213.51,303.28,60.001,1546227904,"201051344001093","174011545737251",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,1189289.1,1189289.1,7111,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227911,60767.00
12/30/2018 22:45,2,0.000,ALERT,213.74,303.88,60.006,1546227904,"201051344000458","174011545737251",0.00,0.00,0,302.07,307.18,0.0,0.0,0.000,1198920.8,1198920.8,3375,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227913,60768.00
12/30/2018 22:45,2,0.000,ALERT,213.29,303.88,60.001,1546227904,"201051344000890","174011545737251",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,1193895.8,1193895.8,7060,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227915,60769.00
12/30/2018 22:45,2,0.000,ALERT,213.74,303.28,59.985,1546227904,"201051344000988","174011545737251",0.00,-1.50,0,299.67,305.98,0.0,0.0,0.000,935759.8,935759.8,3385,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227916,60770.00
12/30/2018 22:45,2,0.000,ALERT,213.96,304.18,60.006,1546227904,"201051344000582","174011545737251",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,1173835.8,1173835.8,7052,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227918,60771.00
12/30/2018 22:45,2,0.000,ALERT,213.74,304.48,60.012,1546227904,"201051344000868","174011545737251",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,1185800.9,1185800.9,30932,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227920,60772.00
12/30/2018 22:45,2,0.000,ALERT,214.41,304.18,60.012,1546227904,"201051344000576","174011545737251",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,1199045.6,1199045.6,3389,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227922,60773.00
12/30/2018 22:45,2,0.000,ALERT,213.96,303.58,60.006,1546227904,"201051344001158","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1179291.5,1179291.5,3380,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546227924,60774.00
12/30/2018 22:45,2,0.000,ALERT,213.51,302.98,60.001,1546227904,"201051344000917","174011545737251",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,1190494.2,1190494.2,7074,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227925,60775.00
12/30/2018 22:45,2,0.000,ALERT,213.74,302.98,59.959,1546227904,"201051344000417","174011545737251",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,966805.5,966805.5,7097,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227927,60776.00
12/30/2018 22:45,2,0.000,ALERT,213.74,303.28,60.017,1546227904,"201051344000685","174011545737251",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,1194897.8,1194897.8,7060,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227929,60777.00
12/30/2018 22:45,2,0.000,ALERT,213.51,302.68,60.043,1546227904,"201051344000651","174011545737251",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,1188643.0,1188643.0,7072,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546227931,60778.00
12/30/2018 22:45,2,0.000,ALERT,213.51,304.18,60.006,1546227904,"201051344000594","174011545737251",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,1203653.7,1203653.7,30875,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546227933,60779.00
12/30/2018 22:45,2,0.000,ALERT,213.96,303.58,60.012,1546227904,"201051344000469","174011545737251",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,1187772.7,1187772.7,3382,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546227934,60780.00
12/30/2018 22:45,2,0.000,ALERT,213.51,303.58,60.017,1546227904,"201051344000585","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1203385.4,1203385.4,7114,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227936,60781.00
12/30/2018 22:45,2,0.000,ALERT,214.41,303.58,60.054,1546227904,"201051344000853","174011545737251",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,1203536.4,1203536.4,3371,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546227938,60782.00
12/30/2018 22:45,2,0.000,ALERT,213.74,303.58,60.012,1546227904,"201051344001145","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1202354.9,1202354.9,7047,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227940,60783.00
12/30/2018 22:45,2,0.000,ALERT,213.51,303.28,60.033,1546227904,"201051344000438","174011545737251",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,1196311.8,1196311.8,7064,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227942,60784.00
12/30/2018 22:45,2,0.000,ALERT,213.06,303.58,60.001,1546227904,"201051344001135","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1184755.6,1184755.6,7054,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546227944,60785.00
12/30/2018 22:45,2,0.000,ALERT,213.74,303.88,60.012,1546227904,"201051344000983","174011545737251",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,1203179.8,1203179.8,3368,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227945,60786.00
12/30/2018 22:45,2,0.000,ALERT,213.51,302.98,60.001,1546227904,"201051344001203","174011545737251",0.00,-2.00,0,301.17,306.58,0.0,0.0,0.000,1193309.6,1193309.6,7127,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227947,60787.00
12/30/2018 22:45,2,0.000,ALERT,213.51,303.88,60.001,1546227904,"201051344001230","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1187978.0,1187978.0,7076,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227949,60788.00
12/30/2018 22:45,2,0.000,ALERT,213.06,303.28,60.006,1546227904,"201051344000646","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1182714.3,1182714.3,7069,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227951,60789.00
12/30/2018 22:45,2,0.000,ALERT,214.19,303.28,60.001,1546227904,"201051344000867","174011545737251",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,1184671.7,1184671.7,30928,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227953,60790.00
12/30/2018 22:45,2,0.000,ALERT,214.64,303.28,60.012,1546227904,"201051344000633","174011545737251",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,1183623.7,1183623.7,30946,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227955,60791.00
12/30/2018 22:45,2,0.000,ALERT,213.06,303.58,60.012,1546227904,"201051344000955","174011545737251",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,1201432.5,1201432.5,7078,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227957,60792.00
12/30/2018 22:45,2,0.000,ALERT,213.96,302.98,60.006,1546227904,"201051344000648","174011545737251",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,1191577.8,1191577.8,30901,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546227958,60793.00
12/30/2018 22:45,2,0.000,ALERT,214.19,303.58,60.017,1546227904,"201051344000645","174011545737251",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,1195825.0,1195825.0,30920,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227960,60794.00
12/30/2018 22:45,2,0.000,ALERT,213.96,304.18,60.012,1546227904,"201051344000569","174011545737251",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,1212841.6,1212841.6,3222,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546227962,60795.00
12/30/2018 23:00,2,0.000,ALERT,214.41,305.68,60.028,1546228804,"201051344000579","174011545737251",0.00,-1.00,0,302.37,307.78,0.0,0.0,0.000,1212704.6,1212704.6,3379,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228807,60796.00
12/30/2018 23:00,2,0.000,ALERT,213.51,303.28,60.033,1546228804,"201051344001025","174011545737251",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,1197346.9,1197346.9,7117,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228809,60797.00
12/30/2018 23:00,2,0.000,ALERT,213.74,303.88,60.033,1546228804,"201051344001093","174011545737251",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,1189289.1,1189289.1,7113,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228811,60798.00
12/30/2018 23:00,2,0.000,ALERT,214.19,305.08,60.028,1546228804,"201051344000458","174011545737251",0.00,0.00,0,302.07,307.48,0.0,0.0,0.000,1198920.8,1198920.8,3377,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546228813,60799.00
12/30/2018 23:00,2,0.000,ALERT,213.74,304.48,60.033,1546228804,"201051344000890","174011545737251",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,1193895.8,1193895.8,7062,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228814,60800.00
12/30/2018 23:00,2,0.000,ALERT,214.19,304.78,60.028,1546228804,"201051344000988","174011545737251",0.00,-1.00,0,299.37,306.58,0.0,0.0,0.000,935759.8,935759.8,3387,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546228816,60801.00
12/30/2018 23:00,2,0.000,ALERT,214.19,304.78,60.028,1546228804,"201051344000582","174011545737251",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,1173835.8,1173835.8,7054,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546228818,60802.00
12/30/2018 23:00,2,0.000,ALERT,214.41,305.68,60.054,1546228804,"201051344000868","174011545737251",0.00,-1.00,0,302.68,307.78,0.0,0.0,0.000,1185800.9,1185800.9,30934,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228820,60803.00
12/30/2018 23:00,2,0.000,ALERT,214.87,305.38,59.990,1546228804,"201051344000576","174011545737251",0.00,-1.50,0,302.07,307.18,0.0,0.0,0.000,1199045.6,1199045.6,3391,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228822,60804.00
12/30/2018 23:00,2,0.000,ALERT,214.64,304.78,60.070,1546228804,"201051344001158","174011545737251",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,1179291.5,1179291.5,3382,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228823,60805.00
12/30/2018 23:00,2,0.000,ALERT,213.96,303.58,60.033,1546228804,"201051344000917","174011545737251",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,1190494.2,1190494.2,7076,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546228825,60806.00
12/30/2018 23:00,2,0.000,ALERT,213.96,303.28,60.033,1546228804,"201051344000417","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,966805.5,966805.5,7099,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228827,60807.00
12/30/2018 23:00,2,0.000,ALERT,214.19,303.88,60.028,1546228804,"201051344000685","174011545737251",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,1194897.8,1194897.8,7062,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228829,60808.00
12/30/2018 23:00,2,0.000,ALERT,213.96,303.28,60.065,1546228804,"201051344000651","174011545737251",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,1188643.0,1188643.0,7074,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546228831,60809.00
12/30/2018 23:00,2,0.000,ALERT,214.19,305.38,60.033,1546228804,"201051344000594","174011545737251",0.00,-2.00,0,301.77,307.18,0.0,0.0,0.000,1203653.7,1203653.7,30877,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228832,60810.00
12/30/2018 23:00,2,0.000,ALERT,214.41,304.78,60.038,1546228804,"201051344000469","174011545737251",0.00,-2.00,0,300.87,306.58,0.0,0.0,0.000,1187772.7,1187772.7,3384,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228834,60811.00
12/30/2018 23:00,2,0.000,ALERT,213.96,304.18,60.028,1546228804,"201051344000585","174011545737251",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,1203385.4,1203385.4,7116,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228836,60812.00
12/30/2018 23:00,2,0.000,ALERT,215.09,304.78,60.033,1546228804,"201051344000853","174011545737251",0.00,-1.50,0,301.77,307.18,0.0,0.0,0.000,1203536.4,1203536.4,3373,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228838,60813.00
12/30/2018 23:00,2,0.000,ALERT,213.96,304.18,60.028,1546228804,"201051344001145","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1202354.9,1202354.9,7049,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228840,60814.00
12/30/2018 23:00,2,0.000,ALERT,213.74,303.88,60.033,1546228804,"201051344000438","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1196311.8,1196311.8,7066,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228842,60815.00
12/30/2018 23:00,2,0.000,ALERT,213.51,303.88,59.985,1546228804,"201051344001135","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1184755.6,1184755.6,7056,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228844,60816.00
12/30/2018 23:00,2,0.000,ALERT,214.41,305.08,60.028,1546228804,"201051344000983","174011545737251",0.00,-1.50,0,302.37,307.48,0.0,0.0,0.000,1203179.8,1203179.8,3370,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228845,60817.00
12/30/2018 23:00,2,0.000,ALERT,213.74,303.58,59.985,1546228804,"201051344001203","174011545737251",0.00,-2.00,0,301.17,306.88,0.0,0.0,0.000,1193309.6,1193309.6,7129,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228847,60818.00
12/30/2018 23:00,2,0.000,ALERT,213.74,304.18,60.033,1546228804,"201051344001230","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1187978.0,1187978.0,7078,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228849,60819.00
12/30/2018 23:00,2,0.000,ALERT,213.51,303.88,60.028,1546228804,"201051344000646","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1182714.3,1182714.3,7071,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228851,60820.00
12/30/2018 23:00,2,0.000,ALERT,214.64,304.48,60.033,1546228804,"201051344000867","174011545737251",0.00,-1.00,0,301.17,307.18,0.0,0.0,0.000,1184671.7,1184671.7,30930,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546228853,60821.00
12/30/2018 23:00,2,0.000,ALERT,215.09,304.78,60.033,1546228804,"201051344000633","174011545737251",0.00,-2.00,0,300.27,306.58,0.0,0.0,0.000,1183623.7,1183623.7,30948,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228854,60822.00
12/30/2018 23:00,2,0.000,ALERT,213.29,303.88,60.065,1546228804,"201051344000955","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1201432.5,1201432.5,7080,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228856,60823.00
12/30/2018 23:00,2,0.000,ALERT,214.64,304.18,60.033,1546228804,"201051344000648","174011545737251",0.00,-2.50,0,301.47,306.88,0.0,0.0,0.000,1191577.8,1191577.8,30903,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228858,60824.00
12/30/2018 23:00,2,0.000,ALERT,214.87,304.78,60.028,1546228804,"201051344000645","174011545737251",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,1195825.0,1195825.0,30922,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228860,60825.00
12/30/2018 23:00,2,0.000,ALERT,214.64,305.38,60.033,1546228804,"201051344000569","174011545737251",0.00,-1.50,0,302.68,307.78,0.0,0.0,0.000,1212841.6,1212841.6,3224,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546228862,60826.00
12/30/2018 23:15,2,0.000,ALERT,211.48,299.67,59.990,1546229704,"201051344000579","174011545737251",0.00,-1.50,0,298.17,307.48,0.0,0.0,0.000,1212704.6,1212704.6,3381,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229707,60827.00
12/30/2018 23:15,2,0.000,ALERT,210.35,296.66,60.043,1546229704,"201051344001025","174011545737251",0.00,-2.50,0,295.76,305.98,0.0,0.0,0.000,1197346.9,1197346.9,7119,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229709,60828.00
12/30/2018 23:15,2,0.000,ALERT,210.57,297.57,59.996,1546229704,"201051344001093","174011545737251",0.00,-0.50,0,296.36,305.38,0.0,0.0,0.000,1189289.1,1189289.1,7115,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229711,60829.00
12/30/2018 23:15,2,0.000,ALERT,211.25,299.07,59.996,1546229704,"201051344000458","174011545737251",0.00,0.00,0,297.57,307.48,0.0,0.0,0.000,1198920.8,1198920.8,3379,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229713,60830.00
12/30/2018 23:15,2,0.000,ALERT,210.57,297.87,59.996,1546229704,"201051344000890","174011545737251",0.00,-1.00,0,296.96,306.28,0.0,0.0,0.000,1193895.8,1193895.8,7064,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229714,60831.00
12/30/2018 23:15,2,0.000,ALERT,211.25,299.07,59.980,1546229704,"201051344000988","174011545737251",0.00,-1.50,0,294.86,306.28,0.0,0.0,0.000,935759.8,935759.8,3389,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229716,60832.00
12/30/2018 23:15,2,0.000,ALERT,211.03,298.47,59.990,1546229704,"201051344000582","174011545737251",0.00,-2.00,0,297.26,306.28,0.0,0.0,0.000,1173835.8,1173835.8,7056,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229718,60833.00
12/30/2018 23:15,2,0.000,ALERT,211.48,299.67,60.043,1546229704,"201051344000868","174011545737251",0.00,-1.50,0,298.17,307.48,0.0,0.0,0.000,1185800.9,1185800.9,30936,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229720,60834.00
12/30/2018 23:15,2,0.000,ALERT,211.93,299.67,59.985,1546229704,"201051344000576","174011545737251",0.00,-1.50,0,297.57,306.88,0.0,0.0,0.000,1199045.6,1199045.6,3393,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229722,60835.00
12/30/2018 23:15,2,0.000,ALERT,211.70,299.07,60.017,1546229704,"201051344001158","174011545737251",0.00,-2.00,0,296.96,306.28,0.0,0.0,0.000,1179291.5,1179291.5,3384,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229723,60836.00
12/30/2018 23:15,2,0.000,ALERT,210.80,297.26,60.001,1546229704,"201051344000917","174011545737251",0.00,0.00,0,295.16,304.78,0.0,0.0,0.000,1190494.2,1190494.2,7078,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229725,60837.00
12/30/2018 23:15,2,0.000,ALERT,210.80,296.96,59.990,1546229704,"201051344000417","174011545737251",0.00,-1.50,0,296.06,304.78,0.0,0.0,0.000,966805.5,966805.5,7101,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229727,60838.00
