ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2018 23:15,2,0.000,ALERT,211.03,297.57,60.006,1546229704,"201051344000685","174011545737251",0.00,-1.00,0,296.36,305.68,0.0,0.0,0.000,1194897.8,1194897.8,7064,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229729,60839.00
12/30/2018 23:15,2,0.000,ALERT,210.80,296.66,60.001,1546229704,"201051344000651","174011545737251",0.00,-2.50,0,296.06,304.48,0.0,0.0,0.000,1188643.0,1188643.0,7076,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229731,60840.00
12/30/2018 23:15,2,0.000,ALERT,211.25,299.67,59.985,1546229704,"201051344000594","174011545737251",0.00,-2.00,0,297.26,306.88,0.0,0.0,0.000,1203653.7,1203653.7,30879,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229733,60841.00
12/30/2018 23:15,2,0.000,ALERT,211.70,299.07,60.001,1546229704,"201051344000469","174011545737251",0.00,-2.00,0,296.66,306.28,0.0,0.0,0.000,1187772.7,1187772.7,3386,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546229735,60842.00
12/30/2018 23:15,2,0.000,ALERT,210.80,297.87,59.996,1546229704,"201051344000585","174011545737251",0.00,-1.00,0,296.06,305.38,0.0,0.0,0.000,1203385.4,1203385.4,7118,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229736,60843.00
12/30/2018 23:15,2,0.000,ALERT,212.16,299.07,59.996,1546229704,"201051344000853","174011545737251",0.00,-2.00,0,297.57,306.88,0.0,0.0,0.000,1203536.4,1203536.4,3375,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546229738,60844.00
12/30/2018 23:15,2,0.000,ALERT,211.03,297.57,60.001,1546229704,"201051344001145","174011545737251",0.00,-1.50,0,296.96,305.68,0.0,0.0,0.000,1202354.9,1202354.9,7051,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229740,60845.00
12/30/2018 23:15,2,0.000,ALERT,210.80,297.57,60.001,1546229704,"201051344000438","174011545737251",0.00,-2.00,0,296.66,305.38,0.0,0.0,0.000,1196311.8,1196311.8,7068,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546229742,60846.00
12/30/2018 23:15,2,0.000,ALERT,210.35,297.57,59.996,1546229704,"201051344001135","174011545737251",0.00,-1.50,0,296.66,305.68,0.0,0.0,0.000,1184755.6,1184755.6,7058,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229744,60847.00
12/30/2018 23:15,2,0.000,ALERT,211.48,299.37,59.996,1546229704,"201051344000983","174011545737251",0.00,-1.50,0,297.57,306.88,0.0,0.0,0.000,1203179.8,1203179.8,3372,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229746,60848.00
12/30/2018 23:15,2,0.000,ALERT,210.80,297.26,59.996,1546229704,"201051344001203","174011545737251",0.00,-2.00,0,296.36,306.58,0.0,0.0,0.000,1193309.6,1193309.6,7131,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229748,60849.00
12/30/2018 23:15,2,0.000,ALERT,210.57,297.87,60.001,1546229704,"201051344001230","174011545737251",0.00,-1.50,0,296.96,305.68,0.0,0.0,0.000,1187978.0,1187978.0,7080,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546229749,60850.00
12/30/2018 23:15,2,0.000,ALERT,210.35,297.26,60.001,1546229704,"201051344000646","174011545737251",0.00,-2.00,0,296.06,305.38,0.0,0.0,0.000,1182714.3,1182714.3,7073,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229751,60851.00
12/30/2018 23:15,2,0.000,ALERT,211.70,298.47,60.001,1546229704,"201051344000867","174011545737251",0.00,-1.00,0,296.96,306.88,0.0,0.0,0.000,1184671.7,1184671.7,30932,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546229753,60852.00
12/30/2018 23:15,2,0.000,ALERT,212.16,299.07,59.996,1546229704,"201051344000633","174011545737251",0.00,-2.00,0,295.76,306.28,0.0,0.0,0.000,1183623.7,1183623.7,30950,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229755,60853.00
12/30/2018 23:15,2,0.000,ALERT,210.35,297.57,59.948,1546229704,"201051344000955","174011545737251",0.00,-1.50,0,296.66,305.38,0.0,0.0,0.000,1201432.5,1201432.5,7082,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229757,60854.00
12/30/2018 23:15,2,0.000,ALERT,211.70,298.47,60.001,1546229704,"201051344000648","174011545737251",0.00,-2.50,0,296.96,306.58,0.0,0.0,0.000,1191577.8,1191577.8,30905,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229759,60855.00
12/30/2018 23:15,2,0.000,ALERT,211.93,299.07,60.001,1546229704,"201051344000645","174011545737251",0.00,-1.00,0,297.57,306.58,0.0,0.0,0.000,1195825.0,1195825.0,30924,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229761,60856.00
12/30/2018 23:15,2,0.000,ALERT,211.48,299.67,59.996,1546229704,"201051344000569","174011545737251",0.00,-1.50,0,298.17,307.48,0.0,0.0,0.000,1212841.6,1212841.6,3226,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546229762,60857.00
12/30/2018 23:30,2,0.000,ALERT,211.70,299.97,59.975,1546230604,"201051344000579","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1212704.6,1212704.6,3383,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230607,60858.00
12/30/2018 23:30,2,0.000,ALERT,210.80,296.66,60.001,1546230604,"201051344001025","174011545737251",0.00,-2.00,0,294.86,301.47,0.0,0.0,0.000,1197346.9,1197346.9,7121,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230609,60859.00
12/30/2018 23:30,2,0.000,ALERT,210.80,297.57,59.990,1546230604,"201051344001093","174011545737251",0.00,-0.50,0,295.46,301.77,0.0,0.0,0.000,1189289.1,1189289.1,7117,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546230610,60860.00
12/30/2018 23:30,2,0.000,ALERT,211.48,299.37,59.996,1546230604,"201051344000458","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1198920.8,1198920.8,3381,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546230612,60861.00
12/30/2018 23:30,2,0.000,ALERT,210.80,297.87,59.996,1546230604,"201051344000890","174011545737251",0.00,-1.00,0,296.06,302.07,0.0,0.0,0.000,1193895.8,1193895.8,7066,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230614,60862.00
12/30/2018 23:30,2,0.000,ALERT,211.48,299.07,60.001,1546230604,"201051344000988","174011545737251",0.00,-1.00,0,294.86,300.57,0.0,0.0,0.000,935759.8,935759.8,3391,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230616,60863.00
12/30/2018 23:30,2,0.000,ALERT,211.25,298.47,59.996,1546230604,"201051344000582","174011545737251",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,1173835.8,1173835.8,7058,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230618,60864.00
12/30/2018 23:30,2,0.000,ALERT,211.48,299.97,60.001,1546230604,"201051344000868","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1185800.9,1185800.9,30938,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546230620,60865.00
12/30/2018 23:30,2,0.000,ALERT,212.16,299.97,59.996,1546230604,"201051344000576","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1199045.6,1199045.6,3395,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230622,60866.00
12/30/2018 23:30,2,0.000,ALERT,211.70,299.37,59.953,1546230604,"201051344001158","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1179291.5,1179291.5,3386,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546230623,60867.00
12/30/2018 23:30,2,0.000,ALERT,211.03,296.96,60.012,1546230604,"201051344000917","174011545737251",0.00,0.00,0,294.26,301.17,0.0,0.0,0.000,1190494.2,1190494.2,7080,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230625,60868.00
12/30/2018 23:30,2,0.000,ALERT,211.03,296.96,59.996,1546230604,"201051344000417","174011545737251",0.00,-2.00,0,295.16,301.17,0.0,0.0,0.000,966805.5,966805.5,7103,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546230627,60869.00
12/30/2018 23:30,2,0.000,ALERT,211.25,297.57,60.001,1546230604,"201051344000685","174011545737251",0.00,-1.50,0,295.46,302.07,0.0,0.0,0.000,1194897.8,1194897.8,7066,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230629,60870.00
12/30/2018 23:30,2,0.000,ALERT,211.03,296.96,59.996,1546230604,"201051344000651","174011545737251",0.00,-3.00,0,294.86,300.87,0.0,0.0,0.000,1188643.0,1188643.0,7078,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230631,60871.00
12/30/2018 23:30,2,0.000,ALERT,211.25,299.97,59.953,1546230604,"201051344000594","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1203653.7,1203653.7,30881,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230632,60872.00
12/30/2018 23:30,2,0.000,ALERT,211.70,299.37,60.012,1546230604,"201051344000469","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,1187772.7,1187772.7,3388,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230634,60873.00
12/30/2018 23:30,2,0.000,ALERT,211.03,297.57,60.033,1546230604,"201051344000585","174011545737251",0.00,-1.00,0,295.16,301.77,0.0,0.0,0.000,1203385.4,1203385.4,7120,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230636,60874.00
12/30/2018 23:30,2,0.000,ALERT,212.16,299.37,59.996,1546230604,"201051344000853","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1203536.4,1203536.4,3377,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230638,60875.00
12/30/2018 23:30,2,0.000,ALERT,211.25,297.87,59.985,1546230604,"201051344001145","174011545737251",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,1202354.9,1202354.9,7053,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546230640,60876.00
12/30/2018 23:30,2,0.000,ALERT,211.03,297.57,59.985,1546230604,"201051344000438","174011545737251",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,1196311.8,1196311.8,7070,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230641,60877.00
12/30/2018 23:30,2,0.000,ALERT,210.57,297.57,59.980,1546230604,"201051344001135","174011545737251",0.00,-1.50,0,295.46,301.47,0.0,0.0,0.000,1184755.6,1184755.6,7060,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230643,60878.00
12/30/2018 23:30,2,0.000,ALERT,211.48,299.37,60.001,1546230604,"201051344000983","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1203179.8,1203179.8,3374,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230645,60879.00
12/30/2018 23:30,2,0.000,ALERT,211.03,297.26,60.038,1546230604,"201051344001203","174011545737251",0.00,-2.00,0,295.16,302.37,0.0,0.0,0.000,1193309.6,1193309.6,7133,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230647,60880.00
12/30/2018 23:30,2,0.000,ALERT,210.80,297.87,59.964,1546230604,"201051344001230","174011545737251",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,1187978.0,1187978.0,7082,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230649,60881.00
12/30/2018 23:30,2,0.000,ALERT,210.57,297.57,60.022,1546230604,"201051344000646","174011545737251",0.00,-1.50,0,295.16,301.77,0.0,0.0,0.000,1182714.3,1182714.3,7075,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230651,60882.00
12/30/2018 23:30,2,0.000,ALERT,211.93,298.77,59.996,1546230604,"201051344000867","174011545737251",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,1184671.7,1184671.7,30934,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230652,60883.00
12/30/2018 23:30,2,0.000,ALERT,212.38,299.07,59.996,1546230604,"201051344000633","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,1183623.7,1183623.7,30952,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546230654,60884.00
12/30/2018 23:30,2,0.000,ALERT,210.57,297.57,59.996,1546230604,"201051344000955","174011545737251",0.00,-1.50,0,295.46,301.77,0.0,0.0,0.000,1201432.5,1201432.5,7084,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546230656,60885.00
12/30/2018 23:30,2,0.000,ALERT,211.70,298.77,59.953,1546230604,"201051344000648","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1191577.8,1191577.8,30907,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230658,60886.00
12/30/2018 23:30,2,0.000,ALERT,211.93,299.07,59.996,1546230604,"201051344000645","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1195825.0,1195825.0,30926,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230660,60887.00
12/30/2018 23:30,2,0.000,ALERT,211.70,299.97,59.996,1546230604,"201051344000569","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1212841.6,1212841.6,3228,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546230662,60888.00
12/30/2018 23:45,2,0.000,ALERT,211.48,299.37,60.038,1546231504,"201051344000579","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1212704.6,1212704.6,3385,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231507,60889.00
12/30/2018 23:45,2,0.000,ALERT,211.03,297.57,60.043,1546231504,"201051344001025","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1197346.9,1197346.9,7123,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231509,60890.00
12/30/2018 23:45,2,0.000,ALERT,211.25,298.17,60.028,1546231504,"201051344001093","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1189289.1,1189289.1,7119,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231511,60891.00
12/30/2018 23:45,2,0.000,ALERT,211.25,299.07,60.043,1546231504,"201051344000458","174011545737251",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,1198920.8,1198920.8,3383,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231512,60892.00
12/30/2018 23:45,2,0.000,ALERT,211.25,298.47,60.049,1546231504,"201051344000890","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1193895.8,1193895.8,7068,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546231514,60893.00
12/30/2018 23:45,2,0.000,ALERT,211.25,298.77,60.059,1546231504,"201051344000988","174011545737251",0.00,-1.50,0,294.86,300.87,0.0,0.0,0.000,935759.8,935759.8,3393,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546231516,60894.00
12/30/2018 23:45,2,0.000,ALERT,211.70,299.07,60.043,1546231504,"201051344000582","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1173835.8,1173835.8,7060,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231518,60895.00
12/30/2018 23:45,2,0.000,ALERT,211.48,299.37,60.038,1546231504,"201051344000868","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1185800.9,1185800.9,30940,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231520,60896.00
12/30/2018 23:45,2,0.000,ALERT,211.93,299.37,60.038,1546231504,"201051344000576","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1199045.6,1199045.6,3397,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546231521,60897.00
12/30/2018 23:45,2,0.000,ALERT,211.48,298.77,60.038,1546231504,"201051344001158","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1179291.5,1179291.5,3388,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231523,60898.00
12/30/2018 23:45,2,0.000,ALERT,211.48,297.57,60.038,1546231504,"201051344000917","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1190494.2,1190494.2,7082,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231525,60899.00
12/30/2018 23:45,2,0.000,ALERT,211.48,297.57,60.059,1546231504,"201051344000417","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,966805.5,966805.5,7105,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546231527,60900.00
12/30/2018 23:45,2,0.000,ALERT,211.48,298.17,60.043,1546231504,"201051344000685","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1194897.8,1194897.8,7068,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231529,60901.00
12/30/2018 23:45,2,0.000,ALERT,211.48,297.57,60.043,1546231504,"201051344000651","174011545737251",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,1188643.0,1188643.0,7080,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231531,60902.00
12/30/2018 23:45,2,0.000,ALERT,211.03,299.37,60.075,1546231504,"201051344000594","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1203653.7,1203653.7,30883,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546231532,60903.00
12/30/2018 23:45,2,0.000,ALERT,211.48,298.77,60.033,1546231504,"201051344000469","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1187772.7,1187772.7,3390,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231534,60904.00
12/30/2018 23:45,2,0.000,ALERT,211.48,298.47,60.043,1546231504,"201051344000585","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1203385.4,1203385.4,7122,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231536,60905.00
12/30/2018 23:45,2,0.000,ALERT,211.93,298.77,60.065,1546231504,"201051344000853","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1203536.4,1203536.4,3379,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231538,60906.00
12/30/2018 23:45,2,0.000,ALERT,211.70,298.47,60.001,1546231504,"201051344001145","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1202354.9,1202354.9,7055,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231540,60907.00
12/30/2018 23:45,2,0.000,ALERT,211.48,298.17,60.017,1546231504,"201051344000438","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1196311.8,1196311.8,7072,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546231542,60908.00
12/30/2018 23:45,2,0.000,ALERT,211.03,298.17,60.038,1546231504,"201051344001135","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1184755.6,1184755.6,7062,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231544,60909.00
12/30/2018 23:45,2,0.000,ALERT,211.25,299.07,60.038,1546231504,"201051344000983","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1203179.8,1203179.8,3376,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231545,60910.00
12/30/2018 23:45,2,0.000,ALERT,211.25,297.87,60.070,1546231504,"201051344001203","174011545737251",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,1193309.6,1193309.6,7135,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231547,60911.00
12/30/2018 23:45,2,0.000,ALERT,211.25,298.47,60.049,1546231504,"201051344001230","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1187978.0,1187978.0,7084,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546231549,60912.00
12/30/2018 23:45,2,0.000,ALERT,211.03,298.17,60.049,1546231504,"201051344000646","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1182714.3,1182714.3,7077,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546231551,60913.00
12/30/2018 23:45,2,0.000,ALERT,211.70,298.47,60.043,1546231504,"201051344000867","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1184671.7,1184671.7,30936,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231553,60914.00
12/30/2018 23:45,2,0.000,ALERT,212.16,298.77,60.038,1546231504,"201051344000633","174011545737251",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,1183623.7,1183623.7,30954,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231554,60915.00
12/30/2018 23:45,2,0.000,ALERT,210.80,298.17,60.043,1546231504,"201051344000955","174011545737251",0.00,-1.50,0,295.76,299.07,0.0,0.0,0.000,1201432.5,1201432.5,7086,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231556,60916.00
12/30/2018 23:45,2,0.000,ALERT,211.48,298.17,60.038,1546231504,"201051344000648","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1191577.8,1191577.8,30909,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231558,60917.00
12/30/2018 23:45,2,0.000,ALERT,211.93,298.77,60.043,1546231504,"201051344000645","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1195825.0,1195825.0,30928,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546231560,60918.00
12/30/2018 23:45,2,0.000,ALERT,211.48,299.37,60.043,1546231504,"201051344000569","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1212841.6,1212841.6,3230,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546231562,60919.00
